Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,11.6,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,23.06,13.71
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,39.94,30.53
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,56.54,46.41
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,72.57,61.62
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,88.41,76.43
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,98.83,86.03
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,115.56,95.71
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,136.72,112.45
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,159.85,130.96
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,185.86,151.3
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,220.08,179.17
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,229.05,188.31
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,231.05,191.0
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,253.66,209.88
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,277.49,229.79
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,273.34,226.7
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,267.17,221.76
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,232.27,192.72
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,192.93,159.63
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,210.92,174.94
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,229.5,190.67
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,205.64,170.63
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,181.11,149.98
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,196.1,162.7
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,211.62,175.78
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,108.58,88.68
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,9.28,2.49
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,61.87,48.6
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,117.08,96.6
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,106.67,87.75
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,96.24,78.89
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,84.21,68.57
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,72.14,58.08
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,59.48,47.03
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,46.73,35.72
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,34.84,24.95
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,23.2,14.33
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,13.44,4.61
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,6.67,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,12.97,5.21
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,23.66,15.79
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,34.37,26.01
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,46.01,37.02
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,57.19,47.46
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,67.84,57.27
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,78.57,63.86
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,67.93,54.41
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,55.8,43.65
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,81.21,65.74
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,105.77,86.79
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,159.61,131.64
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,212.33,174.84
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,243.22,199.82
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,276.59,226.95
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,232.0,190.79
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,181.82,149.4
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,144.02,117.86
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,105.31,85.15
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,110.52,89.49
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,115.78,93.8
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,136.27,111.13
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,157.14,128.7
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,190.52,156.67
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,225.06,185.29
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,171.11,140.7
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,116.98,95.32
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,132.91,109.22
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,149.74,123.72
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,136.63,112.76
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,123.52,101.81
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,109.18,89.74
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,94.78,77.44
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,78.6,63.52
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,62.25,49.18
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,46.23,34.82
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,29.83,20.02
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,17.63,8.06
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,13.82,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,23.44,13.82
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,30.44,21.72
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,37.18,28.31
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,40.58,31.65
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,43.94,34.79
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,69.93,58.41
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,113.43,85.37
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,146.74,108.72
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,178.06,134.05
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,200.26,155.98
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,211.25,168.45
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,248.57,197.12
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,290.08,229.68
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,297.18,236.99
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,297.72,238.33
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,336.16,268.73
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,379.54,302.9
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,379.39,303.31
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,377.93,302.57
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,502.93,403.29
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,633.3,505.54
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,649.95,518.93
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,663.44,530.59
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,671.54,538.16
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,676.37,543.23
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,677.35,545.0
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,672.11,542.15
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,661.09,534.87
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,647.03,525.17
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,623.89,508.43
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,598.21,489.39
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,565.54,463.8
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,531.0,436.05
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,482.79,397.59
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,434.33,357.31
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,371.67,303.87
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,311.12,249.51
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,225.54,163.98
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,111.31,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,11.91,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,21.56,12.46
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,26.98,18.94
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,32.28,24.25
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,34.66,26.62
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,37.08,28.85
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,38.62,30.16
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,76.8,41.06
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,127.29,68.37
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,179.09,107.19
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,229.72,150.84
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,280.42,196.83
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,329.83,242.47
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,378.36,286.91
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,423.39,328.29
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,466.72,367.35
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,506.68,402.08
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,544.15,433.79
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,577.04,461.94
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,607.16,487.29
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,632.89,507.82
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,655.46,525.46
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,672.54,539.85
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,686.22,551.53
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,693.74,558.46
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,697.77,562.72
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,696.41,562.87
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,691.65,560.42
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,679.15,552.05
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,663.56,541.22
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,640.72,524.89
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,619.48,509.29
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,585.39,483.3
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,549.52,455.14
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,501.66,416.91
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,453.48,376.72
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,387.8,320.54
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,324.52,263.59
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,232.41,173.34
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,123.78,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,14.3,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,24.45,14.85
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,32.32,23.79
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,39.88,31.27
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,43.56,34.93
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,47.2,38.37
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,49.08,40.13
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,78.23,46.31
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,128.15,75.46
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,175.5,111.22
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,222.48,151.82
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,270.18,195.09
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,315.86,237.36
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,361.33,279.14
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,403.5,317.6
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,444.43,354.13
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,484.54,389.01
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,521.37,420.51
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,553.08,447.23
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,582.26,471.32
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,606.1,489.82
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,626.91,505.52
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,520.17,421.3
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,389.22,315.14
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,381.97,310.51
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,373.8,304.56
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,335.3,273.75
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,287.78,235.43
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,191.38,156.56
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,92.01,72.97
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,78.98,62.32
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,66.06,51.54
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,57.66,44.42
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,49.26,37.24
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,40.87,30.03
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,32.49,22.72
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,24.58,15.71
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,16.68,8.63
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,10.19,2.47
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.7,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.91,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,16.68,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,27.59,17.13
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,38.28,28.73
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,48.59,38.69
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,56.15,45.87
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,63.44,52.59
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,68.53,57.23
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,94.56,63.09
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,135.65,86.26
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,179.34,118.75
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,147.26,106.88
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,92.53,74.15
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,83.28,66.05
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,73.57,57.55
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,64.7,49.91
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,55.84,42.3
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,57.25,43.37
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,58.65,44.44
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,74.53,57.84
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,90.41,71.18
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,98.83,78.23
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,107.32,85.34
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,77.8,60.58
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,48.39,35.73
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,45.58,33.34
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,42.78,30.93
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,54.9,41.3
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,67.02,51.67
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,38.1,27.11
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,9.28,2.36
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,8.35,1.59
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,7.42,0.81
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,6.49,0.02
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,5.56,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,169.08,142.8
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,317.39,264.36
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,259.72,213.25
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,204.73,164.58
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,117.23,86.74
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.43,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.53,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,13.34,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,22.57,12.85
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,28.69,20.01
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,34.61,25.87
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,40.88,31.8
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,43.86,34.58
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,45.48,35.99
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,74.82,41.36
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,121.31,65.54
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,170.1,101.13
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,219.38,142.49
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,273.34,189.54
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,320.36,231.3
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,367.07,272.27
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,411.19,311.04
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,453.89,347.67
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,492.92,379.96
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,529.91,409.69
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,563.37,436.3
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,594.26,460.23
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,620.4,480.12
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,643.63,497.41
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,661.22,511.52
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,675.51,523.09
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,684.44,530.73
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,689.95,535.86
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,689.37,536.9
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,685.43,535.48
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,674.7,529.09
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,660.86,520.31
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,639.06,504.95
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,614.64,487.31
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,582.37,463.63
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,552.6,440.98
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,506.91,407.81
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,460.77,372.41
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,397.8,321.04
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,336.98,268.45
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,247.68,186.08
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,156.15,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,65.33,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,13.82,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,23.53,13.54
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,30.04,21.06
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,36.34,27.19
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,39.77,30.51
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,43.15,33.63
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,49.32,39.15
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,78.09,44.41
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,123.8,67.93
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,172.08,102.89
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,220.84,143.98
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,270.18,187.75
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,298.58,223.41
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,305.75,238.07
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,332.3,260.43
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,358.24,281.82
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,380.49,299.97
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,401.97,317.19
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,363.25,287.49
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,315.67,249.91
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,262.24,207.45
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,202.41,159.29
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,356.11,284.05
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,505.66,401.2
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,479.54,379.63
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,451.07,356.95
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,387.69,307.61
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,330.18,262.06
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,441.84,353.89
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,555.63,443.66
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,584.7,466.27
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,605.48,482.62
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,574.96,459.28
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,542.38,434.05
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,494.24,397.95
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,445.77,359.95
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,388.44,312.28
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,329.62,261.14
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,187.6,140.83
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,40.96,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,12.87,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,21.63,12.21
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,27.81,19.39
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,36.98,28.2
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,39.98,31.18
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,43.01,34.02
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,44.68,35.56
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,74.43,41.1
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,123.21,67.21
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,174.08,105.49
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,228.87,153.36
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,279.27,200.14
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,327.8,246.02
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,375.68,291.11
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,420.4,333.57
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,463.59,373.95
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,503.48,410.08
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,541.2,443.49
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,574.8,473.63
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,605.73,501.02
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,569.64,471.16
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,517.05,426.82
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,604.17,500.9
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,687.1,570.98
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,695.52,578.77
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,700.51,584.0
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,699.37,585.26
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,694.84,583.78
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,682.78,575.09
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,667.64,563.81
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,649.69,550.7
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,625.07,531.98
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,589.99,503.37
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,553.2,472.66
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,505.8,433.34
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,457.96,392.09
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,395.87,336.38
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,332.84,277.92
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,190.69,150.68
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,44.44,4.14
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,13.82,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,23.56,14.12
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,30.08,21.89
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,36.39,28.28
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,39.4,31.32
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,46.57,38.08
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,48.51,39.82
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,78.22,45.37
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,127.41,72.15
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,178.64,110.99
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,228.97,154.82
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,279.82,201.35
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,328.46,246.72
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,379.81,293.74
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,424.97,334.77
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,468.68,373.42
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,508.51,407.78
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,546.08,439.16
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,578.8,466.83
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,608.86,491.7
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,634.68,511.79
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,657.47,529.01
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,674.8,543.06
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,688.83,554.43
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,696.34,560.8
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,700.43,564.56
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,702.45,567.1
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,698.09,564.96
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,687.13,558.37
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,673.0,549.29
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,603.94,497.51
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,537.49,446.77
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,502.47,419.56
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,466.36,390.53
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,424.47,356.47
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,382.14,320.84
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,323.7,270.64
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,267.34,220.36
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,196.07,154.55
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,120.75,34.27
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,46.2,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,14.77,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,24.27,14.69
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,37.78,28.78
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,50.75,41.32
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,62.01,52.02
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,72.83,62.06
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,80.22,68.73
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,103.24,76.4
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,139.55,99.37
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,177.28,128.1
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,213.38,162.2
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,237.18,185.92
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,273.42,214.44
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,314.71,247.38
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,310.85,247.97
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,297.37,239.43
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,370.14,296.5
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,457.76,364.78
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,475.14,379.44
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,488.8,391.31
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,510.48,409.27
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,531.39,426.46
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,464.78,374.01
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,390.48,314.58
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,446.4,360.32
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,497.07,400.69
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,436.04,352.1
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,365.22,295.82
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,388.42,316.43
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,418.86,341.79
