Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,11.42,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,25.32,16.18
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,31.44,23.01
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,37.41,28.93
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,39.91,31.43
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,42.46,33.81
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,44.1,35.24
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,79.43,42.63
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,130.69,71.71
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,188.96,117.31
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,241.27,163.54
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,293.89,212.33
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,344.68,260.26
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,394.93,307.32
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,442.72,352.18
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,489.02,394.88
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,531.3,432.68
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,571.29,467.63
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,606.86,499.0
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,639.7,527.55
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,668.28,551.2
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,693.77,571.92
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,713.83,589.08
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,730.47,603.36
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,741.76,613.35
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,749.51,619.91
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,750.4,621.04
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,747.72,619.57
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,738.33,613.43
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,725.62,604.82
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,705.87,589.99
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,683.24,572.88
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,656.47,551.78
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,622.9,524.84
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,578.76,489.15
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,533.58,451.6
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,475.05,401.22
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,417.47,349.53
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,335.71,276.66
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,259.32,198.36
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,122.38,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,10.92,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,24.18,15.4
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,29.37,21.3
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,34.48,26.42
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,37.58,29.4
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,40.65,32.2
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,41.95,33.32
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,77.78,40.78
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,134.54,74.77
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,187.45,115.35
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,239.47,160.39
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,291.82,207.51
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,342.48,253.2
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,392.41,297.4
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,439.14,338.47
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,484.35,377.12
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,526.21,412.6
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,565.77,445.36
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,601.14,474.73
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,633.82,501.5
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,661.58,523.58
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,686.21,542.97
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,705.64,558.92
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,721.69,572.27
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,732.32,580.9
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,739.45,586.46
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,739.94,587.94
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,736.94,587.07
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,727.77,581.84
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,715.33,574.32
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,695.23,561.54
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,676.84,549.94
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,645.49,526.74
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,611.97,501.43
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,568.31,468.44
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,523.65,433.4
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,464.75,385.36
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,406.86,335.88
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,326.31,265.74
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,257.77,196.85
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,122.09,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,12.24,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,24.86,15.9
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,31.24,22.81
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,37.4,28.86
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,39.8,31.18
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,42.17,33.3
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,52.53,42.7
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,90.62,57.07
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,131.64,80.29
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,176.51,113.98
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,232.04,158.8
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,290.87,208.88
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,340.49,254.45
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,393.28,302.04
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,409.77,322.69
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,411.98,328.72
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,481.27,384.56
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,563.39,450.68
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,597.95,480.26
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,629.91,507.38
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,656.45,528.83
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,679.91,547.48
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,658.19,530.11
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,627.14,505.2
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,681.57,549.21
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,729.28,587.62
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,729.06,587.68
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,729.4,588.52
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,721.9,583.53
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,711.06,576.16
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,690.39,561.65
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,666.92,544.6
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,632.29,517.6
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,595.77,488.86
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,550.74,454.17
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,508.54,420.37
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,445.92,368.31
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,385.17,315.92
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,303.82,245.56
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,228.64,174.21
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,110.11,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,15.04,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,29.81,19.47
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,40.45,30.04
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,48.92,38.04
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,52.02,41.0
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,55.16,43.8
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,84.04,69.27
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,131.39,101.72
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,138.5,91.45
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,190.1,117.89
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,239.39,159.26
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,289.62,203.02
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,338.17,245.52
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,387.4,287.96
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,433.59,327.71
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,478.63,365.31
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,521.89,399.64
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,561.07,429.6
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,596.05,456.79
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,628.57,481.41
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,656.76,501.82
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,682.19,519.79
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,702.42,535.14
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,719.43,548.1
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,731.39,557.55
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,739.98,564.23
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,740.89,564.98
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,738.37,563.56
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,731.16,559.07
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,720.64,552.43
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,680.74,526.26
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,634.42,495.03
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,628.7,491.79
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,619.6,485.31
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,575.18,454.64
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,529.74,422.09
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,469.64,375.78
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,410.56,327.93
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,334.31,264.02
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,259.41,195.21
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,124.72,4.3
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,15.49,0.0
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,30.16,20.47
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,45.82,35.84
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,60.93,50.26
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,72.38,60.99
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,83.43,71.08
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,100.12,86.23
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,132.01,105.71
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,145.12,117.1
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,149.81,123.3
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,193.05,154.61
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,254.28,202.17
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,297.99,236.49
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,349.32,278.52
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,357.81,289.86
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,353.4,288.62
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,263.71,216.11
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,161.25,130.79
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,175.22,142.47
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,189.46,154.31
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,111.39,88.96
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,32.57,22.17
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,24.65,15.43
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,16.74,8.68
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,54.47,40.92
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,92.38,73.16
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,51.19,38.21
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.22,3.14
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,15.79,7.97
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,21.36,12.82
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,79.18,62.74
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,142.17,116.89
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,128.94,105.86
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,115.68,94.78
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,99.67,81.34
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,83.54,67.57
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,67.84,53.92
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,51.96,39.86
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,36.39,25.87
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,21.35,12.14
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,10.66,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,13.76,0.0
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,27.27,18.32
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,38.61,29.68
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,49.48,40.14
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,55.34,45.65
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,61.39,51.12
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,53.64,43.86
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,86.39,49.53
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,134.94,76.96
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,191.38,119.01
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,248.62,169.3
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,301.14,217.42
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,352.25,264.76
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,402.74,310.92
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,449.93,354.14
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,495.65,395.16
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,538.03,431.88
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,578.21,465.82
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,614.04,496.44
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,647.22,524.38
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,676.19,547.58
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,702.14,568.0
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,722.34,584.54
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,739.15,598.31
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,751.12,608.1
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,759.58,615.07
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,761.01,616.33
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,758.88,615.22
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,750.45,609.65
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,738.67,601.7
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,719.98,589.1
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,698.36,574.23
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,673.32,555.77
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,641.17,530.77
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,598.63,497.79
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,554.89,462.62
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,498.38,415.9
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,442.43,367.46
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,363.43,298.94
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,289.16,228.9
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,139.98,45.02
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,11.6,0.0
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,23.78,15.13
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,29.0,20.68
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,34.11,25.67
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,36.35,27.79
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,38.61,29.79
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,39.99,30.88
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,88.22,45.87
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,140.17,76.44
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,193.76,117.76
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,246.91,163.57
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,300.29,211.15
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,351.57,257.18
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,402.17,301.85
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,449.89,344.38
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,496.02,384.66
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,538.67,420.53
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,578.99,453.6
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,615.58,483.75
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,649.44,511.23
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,678.21,533.62
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,703.84,553.26
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,725.11,570.03
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,742.97,583.86
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,754.91,591.8
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,763.27,597.28
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,765.93,599.47
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,765.0,599.24
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,755.66,593.36
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,742.98,585.22
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,724.44,572.15
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,702.91,556.71
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,673.7,535.65
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,642.13,512.11
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,604.7,485.53
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,561.22,453.38
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,504.85,408.96
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,449.08,362.88
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,371.63,297.54
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,298.69,230.99
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,145.05,58.32
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,12.04,0.0
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,24.72,15.72
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,29.89,21.12
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,34.95,26.0
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,37.58,28.43
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,40.2,30.71
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,41.5,31.71
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,91.22,47.07
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,143.98,78.35
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,198.22,119.98
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,251.4,165.73
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,304.82,213.49
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,356.27,259.61
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,406.97,304.43
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,454.65,347.01
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,500.75,387.46
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,543.13,423.35
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,583.08,456.44
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,619.58,486.92
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,653.37,514.78
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,681.68,538.09
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,706.82,558.7
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,727.19,575.33
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,744.15,589.1
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,755.57,597.99
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,763.43,604.42
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,765.43,607.42
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,763.87,607.96
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,755.57,602.47
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,743.88,594.61
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,725.44,581.99
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,704.02,567.11
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,674.25,545.06
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,646.98,524.46
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,604.54,492.97
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,560.87,459.41
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,503.41,413.6
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,446.6,366.15
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,369.41,300.43
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,296.49,233.66
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,147.95,71.37
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,13.3,0.22
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,27.17,17.98
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,32.51,23.58
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,37.71,28.61
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,43.65,34.05
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,46.0,36.07
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,47.45,37.25
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,92.39,48.54
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,144.5,80.09
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,198.63,122.11
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,256.53,172.09
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,309.68,219.77
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,360.95,265.75
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,411.6,310.4
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,459.58,352.53
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,506.07,392.38
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,548.96,428.55
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,589.76,462.19
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,625.58,491.92
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,658.65,518.98
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,687.5,541.52
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,713.2,561.3
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,733.31,577.35
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,750.01,590.6
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,760.64,597.65
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,767.7,602.23
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,768.51,603.08
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,765.78,601.53
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,757.04,595.73
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,744.91,587.62
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,725.56,575.0
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,708.06,563.84
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,676.52,542.07
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,642.71,517.75
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,599.02,485.85
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,554.19,451.92
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,496.21,406.26
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,438.91,358.99
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,364.42,295.28
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,290.79,228.56
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,143.9,77.18
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,13.23,0.9
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,27.03,17.69
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,32.37,23.18
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,37.56,28.14
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,42.13,32.28
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,43.27,33.19
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,44.82,34.46
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,90.79,46.35
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,141.45,76.71
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,199.73,121.6
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,252.09,165.97
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,304.78,211.81
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,355.6,256.07
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,405.88,298.92
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,453.83,339.51
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,500.35,377.8
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,542.47,411.69
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,582.06,442.67
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,618.09,470.0
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,651.47,494.65
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,679.96,515.23
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,705.43,533.21
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,725.63,547.85
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,742.45,559.6
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,754.29,567.27
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,762.62,572.65
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,764.6,573.32
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,763.06,571.7
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,754.08,565.09
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,741.74,556.32
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,722.67,544.65
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,700.68,530.99
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,674.89,513.6
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,642.02,490.83
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,599.45,463.02
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,555.72,433.14
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,497.85,391.11
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,440.74,347.31
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,362.79,285.09
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,295.28,226.67
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,146.77,83.75
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,14.06,2.07
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,28.8,19.32
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,34.93,25.51
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,40.86,31.13
