Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,14.3,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,22.28,12.82
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,31.9,22.6
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,36.52,27.18
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,41.01,31.39
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,48.01,37.6
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,50.94,40.01
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,71.71,41.73
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,123.97,66.4
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,177.2,103.81
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,232.21,148.33
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,286.33,194.66
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,345.42,244.93
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,397.58,289.2
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,449.07,331.72
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,497.67,371.46
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,544.81,408.91
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,587.72,442.21
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,628.43,472.99
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,665.09,500.78
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,699.04,526.1
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,728.18,547.97
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,754.19,567.41
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,774.56,581.9
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,791.51,594.03
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,802.05,601.94
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,809.0,607.62
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,810.2,609.55
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,807.84,609.26
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,800.23,605.54
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,784.85,596.59
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,764.36,584.63
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,740.9,570.58
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,708.48,550.37
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,673.82,528.24
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,632.56,500.52
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,587.11,468.31
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,528.63,424.91
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,470.93,380.27
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,395.57,320.31
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,324.06,260.18
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,225.73,173.8
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,126.18,26.31
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,47.87,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.63,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,12.64,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,26.2,16.43
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,39.22,29.37
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,49.28,38.94
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,57.09,46.2
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,60.53,49.18
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,63.9,51.93
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,85.17,54.42
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,133.18,78.71
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,182.12,113.43
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,233.9,155.29
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,285.12,199.7
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,341.42,248.57
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,390.71,291.19
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,440.15,333.05
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,487.24,373.24
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,533.32,411.78
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,577.66,447.57
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,622.7,483.15
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,659.18,512.33
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,693.1,539.16
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,722.2,561.25
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,748.34,580.88
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,769.08,596.18
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,786.5,609.07
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,798.4,618.36
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,806.82,625.34
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,808.69,627.44
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,807.05,627.22
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,796.71,621.12
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,788.28,616.62
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,768.96,604.8
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,746.63,590.9
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,715.24,569.11
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,681.5,545.44
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,638.33,515.2
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,593.81,482.25
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,540.42,440.14
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,484.11,394.38
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,409.77,334.23
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,339.14,274.09
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,241.1,187.53
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,142.62,46.23
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,54.91,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,6.67,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,13.0,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,30.76,20.19
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,46.44,35.37
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,63.99,51.44
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,80.99,66.67
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,96.81,80.48
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,112.12,93.5
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,134.78,104.97
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,163.9,125.95
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,165.01,128.41
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,155.8,123.01
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,168.52,132.74
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,181.46,142.6
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,203.95,160.01
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,227.16,177.91
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,237.58,185.94
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,248.01,193.98
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,374.75,294.15
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,523.93,409.8
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,520.92,406.79
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,512.72,399.64
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,580.48,452.67
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,651.29,507.1
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,593.5,461.4
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,527.52,409.13
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,566.33,440.0
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,598.65,465.64
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,702.79,548.08
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,791.37,615.57
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,735.67,575.23
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,674.3,529.01
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,612.51,483.57
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,554.72,440.23
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,474.43,378.94
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,406.68,326.03
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,371.32,299.81
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,335.74,272.68
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,296.01,241.17
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,256.13,208.7
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,209.31,170.03
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,163.37,130.77
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,98.06,74.06
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,33.8,9.68
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,14.61,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,8.58,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,14.24,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,25.56,16.08
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,35.92,26.27
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,41.17,31.32
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,46.24,35.94
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,48.2,37.58
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,50.15,39.1
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,83.03,47.92
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,134.54,75.1
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,186.64,113.33
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,241.27,159.02
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,295.26,206.91
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,349.8,255.64
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,406.27,305.32
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,457.91,350.24
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,506.27,392.38
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,553.13,432.38
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,596.53,467.92
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,637.66,500.79
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,674.17,530.35
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,708.01,557.38
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,737.42,579.63
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,763.83,598.95
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,784.54,613.77
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,801.86,626.18
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,815.14,636.0
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,824.92,643.42
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,827.22,645.07
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,825.92,644.3
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,818.21,639.33
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,807.05,632.05
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,788.57,620.24
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,772.4,610.2
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,746.0,591.75
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,716.81,571.32
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,675.15,542.18
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,631.89,511.11
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,579.8,470.1
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,527.34,427.23
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,455.74,369.95
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,386.82,311.72
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,289.59,227.01
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,194.75,95.16
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,79.93,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,9.05,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,15.46,0.0
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,24.95,15.67
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,33.92,24.45
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,38.42,28.77
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,42.78,32.72
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,45.3,34.86
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,52.68,41.17
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,83.02,46.14
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,134.94,74.12
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,188.04,113.5
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,242.85,159.28
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,296.44,206.49
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,350.45,254.24
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,406.7,303.13
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,457.67,346.8
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,505.45,386.63
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,551.77,424.01
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,593.6,456.86
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,632.72,486.71
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,668.69,514.32
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,702.1,539.39
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,729.92,558.77
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,754.65,575.42
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,774.74,588.42
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,791.57,598.93
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,801.67,604.7
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,812.56,610.95
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,813.97,611.04
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,811.9,608.84
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,803.58,602.46
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,791.91,593.87
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,740.19,560.09
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,690.6,527.68
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,667.51,512.97
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,641.51,495.82
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,622.02,485.14
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,599.76,471.63
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,543.51,431.26
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,487.68,389.51
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,414.0,332.39
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,343.79,274.73
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,248.98,193.94
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,156.15,83.21
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,59.6,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,9.05,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,15.32,0.0
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,24.34,15.43
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,32.87,23.78
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,37.44,28.22
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,41.84,32.3
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,48.42,38.1
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,50.85,40.05
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,84.95,46.68
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,138.3,76.67
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,192.11,117.39
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,247.38,164.1
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,301.71,212.22
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,361.03,264.25
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,413.02,309.83
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,464.17,353.5
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,512.7,393.92
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,559.77,431.95
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,602.67,465.69
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,643.29,496.72
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,680.06,525.1
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,714.19,550.98
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,742.68,571.52
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,768.05,588.95
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,789.11,603.75
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,806.81,616.31
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,817.94,624.73
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,825.53,630.88
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,827.37,632.91
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,825.67,632.67
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,816.44,626.15
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,809.18,621.22
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,789.88,610.0
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,767.52,596.69
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,736.51,575.98
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,703.1,553.41
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,660.19,524.05
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,615.83,492.56
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,562.84,452.85
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,506.76,409.3
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,433.84,352.15
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,364.22,294.35
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,267.35,210.76
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,173.69,101.37
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,66.99,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,11.91,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,19.87,2.98
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,31.17,21.01
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,43.78,32.97
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,49.47,38.42
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,54.99,43.44
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,80.42,65.86
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,121.26,101.37
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,144.84,113.23
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,172.49,133.34
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,183.59,124.87
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,251.63,166.78
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,311.65,219.62
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,366.55,268.5
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,418.86,314.78
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,470.63,359.59
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,519.75,401.23
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,567.33,440.51
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,610.88,475.73
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,652.26,508.4
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,689.42,538.06
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,723.83,565.16
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,753.16,587.16
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,779.32,605.4
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,800.25,620.65
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,817.72,633.52
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,829.64,642.53
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,837.95,649.12
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,839.77,650.97
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,837.96,650.41
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,825.86,642.84
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,810.48,633.06
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,796.35,623.62
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,773.82,608.12
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,742.24,586.23
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,708.32,562.51
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,664.84,532.27
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,619.94,500.17
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,565.61,458.42
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,508.39,413.09
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,434.38,353.82
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,363.76,294.37
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,266.38,209.91
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,173.38,106.54
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,66.32,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,11.44,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,18.99,4.3
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,31.02,20.8
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,41.57,30.8
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,47.38,36.28
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,52.97,41.3
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,49.8,38.43
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,65.13,51.71
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,109.99,85.86
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,155.05,121.57
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,184.77,136.15
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,250.29,181.25
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,294.08,211.96
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,359.71,262.79
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,410.75,307.14
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,461.15,349.91
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,508.43,389.78
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,554.49,427.67
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,596.29,460.61
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,635.82,490.9
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,671.65,518.57
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,705.01,543.86
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,733.16,564.0
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,758.33,581.7
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,778.19,595.72
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,794.81,607.32
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,804.57,613.19
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,810.89,616.79
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,811.7,619.11
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,809.11,619.22
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,798.69,612.77
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,785.05,604.2
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,763.96,590.24
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,743.37,576.72
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,710.93,554.63
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,676.42,530.91
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,631.93,499.93
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,586.41,466.92
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,527.91,422.29
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,470.11,376.87
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,396.13,318.84
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,325.55,260.78
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,231.44,181.25
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,144.06,91.66
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,52.49,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,11.91,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,19.72,6.1
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,32.96,22.47
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,45.65,34.28
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,53.86,41.84
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,61.73,48.83
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,66.57,52.96
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,69.95,55.68
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,106.41,64.6
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,153.59,92.97
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,129.84,86.78
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,80.11,60.17
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,86.15,64.8
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,92.11,69.31
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,125.92,96.06
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,159.75,122.48
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,166.43,127.52
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,173.24,132.72
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,156.6,119.25
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,139.45,105.43
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,171.24,130.37
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,203.57,155.53
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,204.68,156.05
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,205.78,156.64
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,298.47,228.61
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,391.9,299.73
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,342.47,262.03
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,283.77,217.22
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,324.65,249.29
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,358.95,276.02
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,346.76,267.2
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,334.16,258.21
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,285.33,221.21
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,226.01,175.55
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,364.98,289.01
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,488.04,386.5
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,448.27,356.27
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,408.32,326.07
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,366.19,293.8
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,323.72,260.33
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,318.96,256.51
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,299.48,239.15
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,213.56,166.24
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,132.86,86.36
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,46.51,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.95,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.85,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,4.16,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,6.48,0.03
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,9.26,2.56
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,12.04,5.07
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,15.29,7.94
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,18.55,10.76
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,49.73,36.2
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,80.75,61.84
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,102.88,79.66
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,125.03,97.25
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,92.91,70.86
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,58.66,42.75
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,111.77,85.84
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,163.77,127.27
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,147.11,113.69
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,129.9,99.8
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,187.61,145.27
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,246.13,190.32
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,272.76,210.45
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,301.81,232.28
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,226.02,173.56
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,150.07,114.22
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,205.97,158.0
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,263.14,201.47
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,281.13,214.81
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,307.54,234.48
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,303.43,231.13
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,299.19,227.87
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,315.01,240.16
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,331.1,252.42
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,273.19,209.59
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,205.54,158.66
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,157.26,121.67
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,109.29,83.86
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,96.26,73.81
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,83.19,63.43
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,69.54,52.43
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,55.84,41.18
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,43.21,30.67
2016,2,21,17,30,0.0,33.0,0.3,19.0,33.0,30.63,20.0
2016,2,21,17,45,0.0,21.0,0.35,19.0,21.0,19.47,10.35
2016,2,21,18,0,0.0,9.0,0.4,19.0,9.0,8.33,0.36
2016,2,21,18,15,0.0,4.5,0.4,18.5,4.5,4.29,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
