Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,19.11,4.48
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,35.84,24.81
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,44.46,33.16
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,54.28,42.12
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,58.89,46.25
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,63.32,50.01
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,57.68,44.77
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,90.85,50.56
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,143.04,79.23
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,198.33,120.24
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,252.33,164.96
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,315.06,218.71
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,371.15,268.73
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,427.3,318.35
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,481.32,364.8
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,534.94,409.85
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,585.44,451.99
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,634.27,491.9
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,679.06,526.97
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,721.66,559.59
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,760.09,589.3
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,795.67,614.86
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,826.66,636.96
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,854.48,656.76
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,876.43,672.2
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,894.79,685.16
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,908.32,694.79
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,918.1,701.89
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,920.56,703.73
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,919.2,703.05
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,910.28,697.47
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,897.79,689.54
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,879.01,678.41
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,856.93,664.99
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,828.14,645.46
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,796.56,623.91
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,755.59,596.8
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,718.79,572.33
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,664.36,532.9
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,609.48,492.66
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,540.2,440.02
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,472.84,385.82
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,380.63,307.98
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,301.58,235.73
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,145.99,54.22
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,13.05,2.62
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,26.56,17.73
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,31.77,22.96
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,40.3,30.84
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,42.89,33.15
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,45.44,35.27
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,47.05,36.46
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,87.18,45.07
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,143.23,77.49
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,207.91,127.42
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,266.04,176.83
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,324.82,228.18
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,381.8,278.11
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,438.58,326.66
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,492.77,371.82
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,545.69,414.35
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,595.72,454.02
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,643.92,491.04
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,687.67,522.99
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,728.78,552.07
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,766.28,579.35
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,800.91,602.81
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,830.28,621.21
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,856.35,637.33
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,876.84,650.96
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,893.75,662.36
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,904.98,669.38
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,912.5,674.13
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,913.57,676.11
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,910.92,675.85
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,902.22,671.75
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,890.0,665.48
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,869.8,654.75
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,846.43,641.92
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,821.0,626.83
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,786.67,605.41
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,744.07,577.97
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,699.79,548.78
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,643.49,509.4
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,591.03,471.29
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,519.47,418.24
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,450.43,364.19
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,357.74,288.12
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,272.62,213.4
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,134.36,58.71
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,18.37,7.03
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,35.64,25.49
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,52.22,40.81
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,68.16,55.2
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,80.35,66.01
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,92.05,76.07
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,77.57,62.93
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,100.53,60.4
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,146.6,85.47
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,207.17,129.49
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,261.94,175.6
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,318.15,224.17
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,372.7,271.44
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,427.51,317.93
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,480.34,361.84
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,535.5,406.08
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,583.51,443.9
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,629.99,479.56
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,672.59,511.5
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,712.99,541.12
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,749.06,567.94
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,782.48,591.85
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,810.3,610.18
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,834.96,626.36
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,854.43,639.98
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,870.54,651.47
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,880.19,658.72
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,886.32,663.79
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,891.74,668.25
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,888.11,666.73
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,872.87,657.8
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,854.38,646.81
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,832.14,633.96
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,811.11,621.97
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,777.38,600.04
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,741.49,576.45
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,696.21,546.31
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,649.74,514.7
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,590.35,471.01
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,531.4,426.41
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,457.49,370.17
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,386.34,313.52
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,294.64,237.24
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,213.13,166.1
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,106.6,51.08
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,20.9,9.61
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,40.04,29.24
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,57.94,45.79
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,76.56,62.66
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,92.35,76.64
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,107.65,89.85
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,127.16,106.44
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,158.17,122.41
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,124.24,95.09
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,65.16,48.8
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,128.82,100.64
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,190.77,150.01
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,205.12,160.82
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,219.6,171.74
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,259.0,202.14
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,305.5,237.84
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,217.97,169.3
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,123.66,94.26
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,110.88,83.85
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,97.98,73.33
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,98.94,73.92
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,99.91,74.52
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,123.14,92.8
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,146.56,111.11
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,145.36,110.19
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,144.14,109.3
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,268.72,207.55
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,395.13,304.98
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,308.51,238.34
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,213.38,164.27
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,283.21,219.86
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,348.03,270.9
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,244.57,190.33
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,135.73,103.89
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,420.06,337.4
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,659.87,525.38
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,537.77,430.78
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,415.88,335.04
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,472.49,383.69
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,510.35,416.23
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,434.57,355.79
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,366.45,299.58
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,278.2,224.94
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,197.99,154.53
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,100.92,52.38
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,5.55,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,10.18,3.16
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,17.14,9.47
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,24.11,15.74
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,31.55,22.33
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,39.01,28.81
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,62.33,49.07
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,84.84,65.1
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,113.03,88.07
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,141.18,110.75
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,130.42,101.43
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,118.79,91.54
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,96.25,73.04
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,72.71,53.78
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,76.94,56.98
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,81.17,60.17
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,229.47,178.4
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,380.37,295.58
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,395.35,306.71
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,410.06,317.82
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,435.57,337.49
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,461.98,357.79
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,396.04,306.96
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,326.18,252.56
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,330.56,256.21
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,334.93,259.78
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,264.25,204.63
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,199.57,153.74
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,156.05,119.56
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,112.48,84.96
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,121.68,92.5
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,131.06,100.2
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,114.71,87.49
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,98.32,74.65
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,82.0,61.61
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,66.09,48.81
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,234.65,190.72
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,406.25,331.06
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,343.64,280.53
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,295.65,241.33
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,242.86,198.31
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,191.48,155.34
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,141.06,111.99
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,91.04,68.43
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,38.48,17.98
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,4.16,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,7.4,0.72
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,12.04,4.9
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,16.68,9.05
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,21.79,13.55
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,26.91,17.97
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,32.5,22.74
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,38.09,26.0
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,129.66,95.56
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,232.19,172.05
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,254.97,192.42
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,271.5,207.33
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,314.79,240.34
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,363.27,277.56
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,415.33,316.86
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,479.47,365.67
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,530.48,404.97
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,585.25,446.54
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,615.39,468.76
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,642.87,488.53
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,680.01,515.81
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,716.83,542.44
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,773.9,586.41
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,826.58,624.61
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,849.53,639.36
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,865.56,649.48
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,875.64,655.86
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,882.28,660.02
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,882.29,660.12
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,878.83,658.07
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,862.83,646.4
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,843.67,632.84
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,825.8,621.87
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,801.12,606.28
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,766.99,584.45
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,730.8,561.04
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,685.26,530.64
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,638.63,498.77
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,580.49,457.27
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,522.73,414.85
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,446.29,357.47
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,377.84,303.67
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,290.8,232.16
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,211.54,164.24
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,108.86,63.93
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,9.26,2.5
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,12.97,5.84
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,16.68,9.15
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,20.4,12.41
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,21.81,13.56
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,23.21,13.81
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,28.8,18.4
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,34.39,22.96
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,45.12,31.66
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,55.87,40.28
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,37.7,25.32
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,19.54,10.39
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,33.99,22.13
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,48.47,33.76
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,60.16,43.12
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,71.87,52.46
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,116.63,88.16
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,161.45,123.49
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,201.26,154.57
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,241.67,185.85
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,217.9,167.35
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,193.65,148.54
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,174.61,133.74
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,155.32,118.65
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,157.01,120.11
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,158.7,121.58
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,146.19,111.78
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,133.58,101.89
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,160.67,123.71
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,188.45,146.0
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,98.86,74.96
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.01,5.08
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,54.91,39.68
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,97.7,74.84
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,52.08,37.67
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.57
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,24.13,15.91
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,43.68,31.43
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,41.83,29.73
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,39.98,28.06
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,43.26,30.63
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,46.54,33.19
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,108.71,84.33
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,169.03,133.18
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,113.72,87.85
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,55.94,40.42
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,94.19,71.6
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,131.95,102.08
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,122.9,94.47
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,113.76,86.86
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,90.12,67.88
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,66.3,48.64
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,88.75,66.9
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,111.25,85.11
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,97.22,73.77
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,83.13,62.39
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,243.84,192.55
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,409.65,322.7
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,258.77,204.25
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,104.85,80.27
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,136.5,106.27
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,168.97,132.75
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,95.18,73.14
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,24.18,14.57
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,48.38,34.88
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,72.63,55.24
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,43.69,31.19
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,14.84,6.94
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,12.98,5.4
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,11.12,3.84
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,8.8,1.88
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.63,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,6.01,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,10.18,3.37
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,16.21,8.9
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,22.25,14.39
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,28.3,19.78
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,34.35,25.08
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,40.41,28.73
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,46.48,33.65
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,81.88,63.04
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,115.37,90.38
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,125.91,98.49
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,136.48,106.6
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,79.25,59.66
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,19.54,10.5
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,20.48,11.22
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,21.42,11.93
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,21.43,11.91
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,21.43,11.9
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,166.76,128.71
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,311.44,240.24
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,415.17,319.45
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,527.46,403.08
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,395.09,303.61
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,254.28,195.39
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,296.12,228.14
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,346.04,266.2
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,501.33,386.59
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,662.27,506.31
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,410.56,319.33
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,150.76,115.43
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,146.74,112.85
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,142.75,109.88
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,122.97,94.5
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,103.15,78.95
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,291.24,233.94
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,479.89,381.77
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,232.23,187.7
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.42,0.58
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.49,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.56,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,4.17,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.1,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,14.28,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,27.26,17.4
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,40.53,30.18
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,47.84,37.13
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,53.22,42.06
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,79.92,65.64
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,116.4,97.27
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,90.74,64.98
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,125.04,70.25
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,177.61,107.0
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,232.81,152.02
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,249.67,182.68
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,244.14,190.17
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,264.01,205.22
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,283.99,220.08
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,395.79,304.65
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,562.82,430.71
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,610.81,467.92
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,657.15,503.66
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,616.05,469.85
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,550.07,416.2
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,531.24,402.43
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,508.28,385.01
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,683.35,521.17
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,861.95,649.72
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,881.61,661.72
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,897.85,672.91
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,780.2,590.37
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,636.15,481.73
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,634.86,482.7
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,632.06,481.72
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,772.41,590.45
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,888.34,672.96
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,875.0,664.28
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,851.93,650.17
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,714.28,554.87
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,560.75,440.38
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,644.46,509.04
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,703.79,554.97
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,651.66,518.46
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,602.85,484.27
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,533.88,432.7
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,467.13,380.23
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,381.85,309.63
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,302.68,240.65
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,187.27,129.96
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,54.84,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,8.58,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,14.2,0.0
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,25.77,16.22
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,36.39,26.45
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,40.17,30.18
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,43.91,33.6
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,46.2,35.49
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,53.44,41.63
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,70.88,40.88
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,124.59,64.92
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,181.79,105.49
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,247.52,159.36
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,305.92,209.71
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,365.38,261.21
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,422.98,311.24
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,480.22,359.86
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,534.38,404.99
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,587.33,447.95
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,637.59,488.44
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,685.93,526.59
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,730.08,559.83
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,771.68,590.49
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,808.21,616.46
2016,3,13,12,30,990.0,98.0,5.5,25.0,931.0,841.71,640.3
2016,3,13,12,45,988.5,98.5,5.6,25.5,929.0,870.97,659.86
2016,3,13,13,0,987.0,99.0,5.7,26.0,927.0,896.86,677.07
2016,3,13,13,15,984.0,98.5,5.65,26.0,916.0,917.03,690.92
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,933.55,702.35
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,943.46,709.65
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,949.57,714.52
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,950.41,715.0
