Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,947.49,713.06
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,936.94,706.04
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,922.84,696.76
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,902.48,682.95
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,878.93,667.77
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,847.39,646.15
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,819.94,627.4
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,776.97,599.64
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,732.25,570.18
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,676.08,530.6
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,619.6,489.85
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,553.03,441.77
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,484.97,389.49
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,395.07,317.28
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,311.86,246.57
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,192.1,134.86
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,54.15,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,8.58,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,14.35,0.0
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,23.3,14.16
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,31.74,22.21
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,36.25,26.42
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,44.51,33.71
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,46.88,35.71
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,49.19,37.56
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,72.81,39.84
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,128.3,66.65
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,185.52,107.37
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,251.23,160.66
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,309.53,210.5
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,368.54,261.03
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,426.53,310.53
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,484.31,358.63
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,538.87,403.1
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,592.29,445.6
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,642.48,484.95
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,690.83,521.98
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,735.17,554.19
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,777.03,583.7
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,814.31,609.05
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,848.62,632.26
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,877.85,650.97
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,903.71,667.38
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,923.85,681.02
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,940.35,692.35
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,950.66,699.67
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,957.18,704.66
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,957.46,706.34
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,953.97,705.99
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,940.81,698.12
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,924.24,688.13
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,903.57,675.62
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,886.57,665.65
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,854.06,643.99
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,818.97,620.6
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,775.18,592.81
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,729.7,563.3
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,673.9,524.87
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,621.88,488.27
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,551.51,437.82
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,483.35,386.03
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,393.57,314.52
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,310.28,244.33
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,194.82,138.03
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,58.48,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,10.01,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,16.54,1.96
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,29.06,19.05
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,42.34,31.38
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,46.59,35.47
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,50.75,39.2
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,53.42,41.35
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,55.96,43.28
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,80.76,45.73
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,138.68,76.46
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,192.82,115.42
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,249.38,161.57
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,305.63,209.17
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,363.37,257.85
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,424.69,308.89
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,480.54,354.47
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,533.16,395.63
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,584.89,434.62
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,633.8,472.2
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,680.97,507.64
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,722.52,537.13
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,761.08,563.84
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,796.94,588.52
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,830.05,610.73
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,858.54,630.11
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,883.92,647.51
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,851.81,625.74
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,802.58,588.48
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,876.73,644.5
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,935.81,684.17
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,892.75,655.37
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,835.3,615.97
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,805.16,596.58
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,775.76,577.3
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,763.93,571.59
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,753.88,566.83
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,696.24,526.44
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,643.57,489.25
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,583.25,447.94
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,523.69,406.19
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,476.11,372.25
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,416.52,328.56
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,363.22,289.21
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,322.31,257.48
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,258.43,205.88
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,197.86,154.77
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,105.93,73.82
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,8.58,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,16.71,3.96
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,35.24,24.76
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,53.33,41.52
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,72.08,58.4
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,90.39,74.45
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,102.77,85.06
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,111.73,92.45
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,137.22,101.96
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,175.78,126.04
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,215.2,153.1
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,255.73,183.54
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,297.84,213.26
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,364.11,265.03
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,419.1,312.34
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,478.21,361.34
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,529.85,403.29
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,580.41,443.1
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,627.66,479.84
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,673.22,514.18
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,714.17,543.01
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,752.54,568.97
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,787.21,592.11
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,819.18,612.43
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,844.48,627.06
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,866.45,639.3
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,884.95,650.8
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,900.16,660.15
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,913.65,668.41
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,918.22,670.92
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,916.79,670.76
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,911.87,668.53
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,761.72,567.42
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,602.26,451.76
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,576.01,435.39
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,548.42,417.0
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,649.52,495.88
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,734.1,560.85
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,685.32,527.06
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,631.78,490.4
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,564.78,442.74
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,499.92,395.31
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,428.1,341.51
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,359.54,288.14
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,261.57,209.04
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,181.2,141.65
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,106.06,74.91
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,14.97,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,11.91,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,20.71,7.66
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,34.43,23.77
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,48.55,36.76
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,40.2,29.77
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,33.41,23.85
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,39.47,29.15
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,45.53,34.35
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,54.87,40.16
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,64.21,47.61
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,77.77,58.39
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,91.06,68.8
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,138.56,106.25
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,185.97,142.79
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,238.89,183.02
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,287.12,219.21
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,309.47,235.23
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,332.37,251.61
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,338.58,255.94
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,344.15,259.84
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,349.38,263.53
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,354.29,267.01
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,390.49,293.63
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,428.11,320.87
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,328.6,247.29
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,221.9,167.09
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,219.81,165.9
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,217.64,164.34
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,436.61,331.43
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,659.39,490.02
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,651.28,482.61
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,641.77,476.3
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,556.11,416.02
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,480.95,362.07
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,456.65,346.13
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,431.56,329.1
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,479.87,368.87
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,536.03,413.3
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,608.16,470.45
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,662.11,513.27
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,603.94,471.6
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,546.11,429.76
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,471.1,374.85
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,404.12,323.59
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,320.13,255.87
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,242.95,191.01
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,129.39,93.32
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,12.87,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,22.28,9.86
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,36.33,25.45
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,50.76,38.74
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,59.44,46.63
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,67.71,53.85
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,72.94,58.33
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,77.65,62.23
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,92.63,63.44
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,108.37,83.65
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,103.51,79.38
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,98.18,74.8
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,88.51,66.62
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,78.31,58.1
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,96.34,72.28
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,114.12,86.05
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,114.25,85.77
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,114.36,85.53
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,104.81,77.89
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,95.16,70.22
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,245.54,186.15
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,398.53,297.26
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,497.61,367.54
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,603.0,439.44
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,606.5,437.71
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,608.52,435.89
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,605.16,434.89
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,600.44,433.04
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,605.31,438.25
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,609.26,442.79
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,764.04,555.74
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,897.13,646.13
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,860.15,622.19
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,815.91,594.55
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,750.51,552.79
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,688.97,512.62
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,518.14,392.26
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,341.24,261.04
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,205.92,159.34
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,72.61,53.48
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,62.8,45.9
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,52.99,38.06
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,43.2,30.24
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,33.42,22.24
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,24.58,14.81
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,15.75,7.29
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,8.79,1.15
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,13.82,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,22.8,11.83
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,37.06,27.48
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,50.67,40.6
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,57.85,47.47
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,65.76,54.71
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,89.36,75.98
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,125.45,108.11
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,120.37,84.61
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,159.82,99.68
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,212.36,141.72
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,267.56,190.16
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,322.33,239.96
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,383.5,295.07
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,437.88,344.03
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,492.53,392.05
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,544.61,436.87
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,596.39,480.24
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,644.83,519.72
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,691.85,557.03
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,734.85,590.57
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,775.54,621.65
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,810.66,647.74
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,843.11,671.34
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,872.02,692.25
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,898.0,710.98
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,917.31,725.07
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,933.23,736.79
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,943.96,743.44
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,951.13,747.63
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,951.45,749.64
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,948.19,749.24
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,939.46,744.16
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,927.16,736.65
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,913.78,727.99
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,890.21,711.93
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,859.48,690.93
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,826.02,667.84
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,782.29,637.61
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,736.89,605.71
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,682.36,566.24
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,631.73,528.87
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,561.7,473.16
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,493.72,416.48
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,405.7,340.95
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,323.7,267.6
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,211.11,163.7
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,96.35,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,12.39,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,20.8,11.03
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,29.35,20.76
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,37.44,28.62
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,42.43,33.34
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,47.16,37.58
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,49.24,39.32
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,56.69,45.86
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,102.54,57.52
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,157.81,92.39
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,214.34,138.04
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,273.06,189.84
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,330.99,242.33
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,394.96,299.22
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,451.18,348.95
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,507.19,397.12
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,560.93,442.06
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,613.54,484.71
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,662.62,524.41
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,709.97,561.85
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,753.58,594.86
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,794.88,624.74
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,831.45,650.67
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,865.16,674.46
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,893.65,693.55
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,918.9,710.35
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,939.16,724.68
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,955.89,736.67
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,967.13,745.41
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,974.69,751.79
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,974.93,752.82
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,971.46,751.48
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,961.8,746.42
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,948.53,738.99
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,927.9,727.06
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,904.07,712.92
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,880.76,697.84
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,847.63,675.6
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,805.2,646.72
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,760.92,616.52
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,706.83,577.37
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,652.0,536.84
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,582.76,484.52
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,519.79,433.38
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,434.76,362.08
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,355.25,291.99
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,240.44,187.43
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,124.51,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,12.39,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,20.64,11.46
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,27.87,19.62
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,34.73,26.33
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,41.94,33.06
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,45.73,36.44
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,47.62,37.94
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,49.45,39.32
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,101.49,53.43
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,159.36,90.73
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,224.63,143.76
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,284.79,196.48
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,344.23,249.98
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,404.16,303.36
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,462.33,354.17
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,520.06,403.03
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,574.9,448.11
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,628.45,490.68
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,678.54,529.33
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,726.65,565.35
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,771.21,597.81
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,813.22,626.07
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,850.55,651.62
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,884.86,674.96
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,914.29,693.98
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,940.33,710.67
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,960.23,724.6
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,976.43,736.19
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,987.54,744.93
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,994.83,751.28
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,994.97,752.23
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,991.27,750.81
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,978.26,743.63
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,961.79,734.28
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,941.04,721.73
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,917.07,707.04
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,884.47,686.62
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,856.15,669.17
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,813.05,641.28
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,768.11,611.7
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,711.9,573.07
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,655.18,533.03
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,589.81,484.69
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,522.48,431.32
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,434.64,359.02
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,352.59,287.99
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,238.03,185.21
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,122.95,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,14.77,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,25.15,15.27
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,34.86,25.45
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,44.02,34.12
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,47.38,37.26
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,50.66,40.09
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,52.52,41.6
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,55.51,44.03
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,112.82,63.3
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,167.86,99.41
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,223.4,144.52
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,281.0,195.05
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,338.09,246.08
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,395.98,297.28
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,456.87,350.31
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,512.27,397.78
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,564.6,441.61
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,615.89,483.38
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,664.55,522.9
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,711.46,560.22
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,753.23,591.9
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,792.44,620.19
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,827.87,645.63
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,860.48,668.93
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,887.97,687.15
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,912.27,703.03
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,931.13,716.2
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,946.52,726.99
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,955.64,732.27
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,961.14,735.12
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,960.24,734.84
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,955.73,732.19
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,946.63,726.76
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,933.94,718.96
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,912.08,705.93
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,894.32,695.93
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,861.78,674.17
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,826.75,650.58
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,782.41,620.77
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,736.47,589.37
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,683.05,550.63
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,626.19,508.48
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,556.3,456.05
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,488.53,402.37
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,398.72,327.66
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,315.2,255.29
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,207.75,159.74
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,98.27,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,35.84,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,17.16,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,28.17,17.47
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,41.38,30.4
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,53.99,42.08
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,56.85,44.8
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,67.07,53.74
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,104.24,86.01
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,133.76,111.08
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,162.49,125.37
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,177.93,138.24
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,200.66,155.76
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,223.64,173.47
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,264.54,204.4
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,309.4,238.49
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,352.26,271.32
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,407.09,313.56
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,485.63,374.95
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,601.98,466.03
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,648.95,501.97
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,694.39,535.93
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,736.51,566.61
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,776.74,594.54
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,811.77,618.44
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,844.16,640.28
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,871.82,657.33
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,896.5,672.16
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,915.64,684.45
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,931.44,694.47
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,941.43,699.54
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,947.89,702.35
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,946.73,701.82
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,942.02,699.18
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,928.5,690.76
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,919.26,685.44
2016,3,23,15,15,839.0,117.0,4.1,26.5,691.5,897.84,673.27
2016,3,23,15,30,825.0,114.0,4.0,26.0,649.0,873.39,659.13
2016,3,23,15,45,807.5,110.0,3.9,26.0,601.0,841.95,638.86
2016,3,23,16,0,790.0,106.0,3.8,26.0,553.0,808.02,616.83
