Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,763.5,101.5,3.55,25.5,500.0,763.87,587.94
2016,3,23,16,30,737.0,97.0,3.3,25.0,447.0,722.42,560.65
2016,3,23,16,45,702.0,91.0,3.1,24.5,391.0,667.71,523.36
2016,3,23,17,0,667.0,85.0,2.9,24.0,335.0,612.83,485.08
2016,3,23,17,15,613.5,77.5,2.6,23.0,278.0,543.55,434.31
2016,3,23,17,30,560.0,70.0,2.3,22.0,221.0,476.35,382.7
2016,3,23,17,45,473.0,60.0,2.05,21.0,166.5,388.32,312.37
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,306.31,243.83
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,173.59,131.55
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,27.93,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,11.42,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,22.83,13.86
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,29.04,20.4
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,34.96,26.11
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,41.72,32.36
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,45.08,35.35
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,46.99,36.92
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,57.71,37.16
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,111.18,58.14
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,175.23,103.52
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,233.6,152.53
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,293.58,206.38
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,352.55,260.45
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,412.3,314.72
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,470.33,366.58
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,527.86,416.58
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,582.9,463.17
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,636.69,507.36
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,686.57,548.23
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,734.47,586.62
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,778.81,619.76
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,820.5,648.68
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,857.5,675.11
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,891.48,699.21
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,921.06,718.88
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,947.26,736.04
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,967.73,750.26
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,984.52,761.94
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,995.7,768.24
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1003.04,771.96
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1004.25,773.04
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1001.62,771.61
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,990.83,764.64
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,976.44,755.35
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,956.32,743.27
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,932.86,728.92
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,902.5,708.26
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,869.3,685.61
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,826.96,656.22
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,789.38,630.55
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,735.28,591.55
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,680.48,551.38
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,612.06,500.85
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,544.99,448.47
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,458.04,377.04
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,382.06,310.89
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,266.85,209.24
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,153.35,30.41
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,59.29,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,12.2,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,24.49,15.58
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,31.92,23.15
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,38.96,29.87
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,42.64,33.23
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,46.12,36.23
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,52.83,42.06
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,67.14,42.73
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,120.59,65.84
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,176.89,105.2
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,233.22,151.76
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,291.34,202.53
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,355.4,258.08
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,413.5,307.82
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,469.15,355.48
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,524.41,401.41
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,577.21,443.23
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,628.61,482.48
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,676.23,517.7
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,722.0,550.45
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,763.8,579.71
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,802.96,605.21
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,838.18,629.01
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,870.57,650.88
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,896.07,667.34
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,918.22,681.63
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,936.71,694.89
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,951.76,706.04
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,959.38,712.87
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,963.41,717.49
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,961.76,718.06
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,956.54,716.42
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,945.87,711.24
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,939.28,708.98
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,917.02,695.74
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,891.7,680.53
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,859.46,660.45
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,824.72,638.49
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,780.39,609.33
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,738.65,581.7
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,682.81,543.59
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,626.8,504.41
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,557.36,453.05
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,489.92,400.54
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,404.17,330.94
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,324.01,262.82
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,217.8,170.1
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,110.87,30.09
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,40.7,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,17.47,0.0
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,34.03,23.75
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,46.17,35.62
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,58.96,47.53
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,73.59,60.64
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,98.88,82.8
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,118.86,99.95
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,144.69,115.09
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,166.17,130.47
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,185.96,145.73
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,204.37,160.05
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,222.11,173.79
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,242.86,189.59
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,263.75,205.33
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,342.74,264.61
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,436.07,334.47
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,512.2,392.72
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,614.78,470.98
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,661.72,505.52
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,707.23,538.4
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,747.72,566.87
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,785.97,593.12
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,820.36,616.69
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,852.2,638.36
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,837.13,626.19
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,810.19,603.87
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,874.11,653.41
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,933.09,694.72
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,906.66,676.03
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,868.86,647.34
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,808.98,604.99
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,736.77,553.77
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,713.76,538.99
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,689.11,522.63
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,717.65,546.99
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,730.57,560.28
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,611.62,473.43
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,511.14,398.06
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,447.71,352.52
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,397.86,315.91
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,358.11,286.01
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,318.52,255.64
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,274.56,221.92
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,230.71,187.2
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,181.45,146.6
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,133.37,105.78
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,80.43,59.65
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,17.11,1.1
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,17.9,1.86
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,34.83,24.16
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,46.82,35.64
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,59.56,47.32
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,67.06,54.05
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,74.18,60.19
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,81.3,66.28
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,101.21,79.56
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,93.81,72.96
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,85.52,65.69
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,95.03,73.3
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,104.57,80.88
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,169.21,132.7
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,234.0,183.75
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,310.13,242.94
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,395.19,308.95
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,489.48,384.34
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,621.49,489.72
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,668.96,526.11
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,715.04,560.68
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,757.77,592.32
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,799.31,621.41
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,834.28,645.72
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,866.61,668.01
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,894.81,685.91
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,920.1,701.64
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,938.75,714.43
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,954.01,724.98
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,965.02,732.7
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,972.47,738.13
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,972.0,738.27
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,967.96,736.15
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,958.54,730.9
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,945.57,723.36
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,924.59,709.63
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,907.92,699.09
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,877.74,679.8
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,844.81,658.56
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,801.25,629.48
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,755.99,599.17
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,702.93,562.74
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,649.22,524.92
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,585.56,478.28
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,519.88,426.84
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,436.59,358.82
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,358.48,291.91
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,249.34,196.52
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,143.41,60.06
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,53.7,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,14.5,2.4
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,29.43,20.23
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,36.57,27.39
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,43.35,33.84
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,47.17,37.28
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,50.77,40.35
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,52.59,41.69
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,82.93,50.03
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,134.82,76.5
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,189.76,116.7
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,245.56,163.52
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,303.29,213.99
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,359.73,263.84
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,416.69,313.14
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,476.54,363.16
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,530.97,407.47
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,582.59,448.15
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,632.93,486.41
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,679.77,521.83
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,724.85,554.97
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,765.78,583.45
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,804.24,608.09
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,838.68,629.1
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,870.36,647.94
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,895.93,662.94
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,918.27,675.77
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,935.82,686.77
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,949.99,695.65
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,957.17,700.11
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,960.82,702.48
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,958.88,702.04
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,960.95,704.42
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,949.07,696.5
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,933.83,686.71
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,911.55,676.18
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,886.28,663.58
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,852.82,643.98
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,816.99,622.51
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,623.45,486.61
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,420.16,332.41
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,537.14,428.14
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,617.46,492.32
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,548.38,440.97
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,481.28,389.78
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,395.81,321.6
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,315.82,254.79
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,213.87,167.12
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,116.14,53.28
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,41.62,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,18.04,5.68
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,35.7,25.2
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,47.38,36.25
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,58.5,46.45
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,64.53,51.72
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,70.68,56.85
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,66.42,52.84
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,89.84,69.45
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,93.48,72.01
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,96.97,74.45
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,162.71,126.7
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,220.8,171.94
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,222.89,173.19
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,214.91,166.5
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,190.85,147.13
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,165.27,126.61
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,144.3,109.73
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,122.67,92.35
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,121.42,91.27
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,120.15,90.18
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,127.91,96.04
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,135.78,101.97
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,132.36,99.24
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,128.87,96.48
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,142.4,106.92
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,156.11,117.43
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,173.32,130.84
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,190.71,144.37
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,190.66,144.15
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,190.58,143.97
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,174.61,131.78
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,158.53,119.46
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,166.53,125.68
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,174.69,132.01
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,215.54,164.48
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,257.84,198.01
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,193.72,148.52
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,130.29,98.81
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,105.7,79.8
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,81.15,60.5
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,71.21,52.68
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,61.39,44.87
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,51.12,36.73
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,40.87,28.43
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,31.09,20.27
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,21.33,11.99
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,13.43,5.18
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.77,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.55,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,9.72,2.83
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,13.9,6.6
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,18.54,10.73
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,23.19,14.8
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,28.78,19.65
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,34.37,23.14
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,32.52,21.44
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,30.67,19.77
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,33.94,22.38
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,37.22,24.98
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,74.58,55.23
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,111.26,84.45
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,111.84,84.7
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,112.41,84.98
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,159.22,121.79
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,206.46,158.4
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,206.59,158.31
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,206.65,158.24
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,221.91,169.7
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,237.38,181.27
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,276.4,211.17
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,316.08,241.3
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,318.71,242.72
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,321.29,244.2
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,369.05,280.41
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,413.15,313.48
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,491.09,372.23
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,580.87,438.15
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,613.45,463.48
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,656.65,496.38
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,622.12,472.27
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,597.93,455.67
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,550.01,420.88
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,501.77,385.59
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,571.65,441.99
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,634.46,492.14
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,676.8,528.78
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,713.31,558.39
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,660.2,520.62
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,607.15,482.66
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,557.13,446.44
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,506.5,407.84
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,426.86,343.62
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,351.94,280.58
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,248.71,192.88
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,150.11,81.15
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,55.6,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,17.53,7.15
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,34.73,24.44
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,44.09,33.29
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,53.89,42.22
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,53.75,42.1
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,53.91,42.09
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,55.53,43.2
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,90.37,50.41
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,144.68,80.81
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,198.59,120.08
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,255.39,167.69
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,320.19,223.17
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,377.74,272.43
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,436.59,321.68
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,493.28,369.32
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,549.53,415.27
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,603.26,457.3
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,655.93,497.24
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,704.58,534.14
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,751.27,568.8
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,793.75,597.26
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,833.65,623.01
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,869.47,646.77
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,902.34,668.42
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,930.25,685.33
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,954.87,699.98
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,973.92,712.35
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,989.35,722.46
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,999.64,729.32
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,1006.18,733.9
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,1006.7,734.73
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,1003.48,733.32
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,991.63,726.44
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,976.29,717.49
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,955.36,706.02
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,931.24,692.5
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,900.3,673.41
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,866.68,652.49
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,830.76,630.18
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,785.88,601.36
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,731.05,565.33
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,675.71,528.08
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,607.76,482.17
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,545.46,437.57
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,459.71,370.64
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,379.45,304.55
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,270.84,212.36
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,168.39,97.76
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,63.41,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,8.58,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,22.75,11.88
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,37.83,27.54
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,47.45,36.73
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,56.63,45.2
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,63.64,51.44
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,68.85,55.89
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,70.81,57.45
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,106.97,66.03
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,76.8,44.85
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.86,6.88
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,157.64,120.6
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,300.14,232.67
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,222.9,174.55
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,122.95,95.58
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,154.26,120.82
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,185.99,146.13
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,383.19,306.49
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,639.28,508.48
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,543.08,431.16
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,419.78,329.3
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,303.65,238.5
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,180.2,140.11
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,271.67,212.75
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,367.49,287.33
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,366.56,285.91
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,365.36,284.52
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,361.89,281.93
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,358.15,279.18
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,312.32,243.81
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,273.76,213.9
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,241.99,189.56
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,209.94,164.71
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,298.46,235.99
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,382.65,302.88
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,394.46,313.99
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,405.8,325.0
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,438.27,353.03
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,455.04,368.84
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,505.86,414.08
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,535.71,442.79
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,485.47,403.87
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,436.86,365.61
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,448.95,377.93
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,442.85,374.35
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,368.82,311.42
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,298.81,249.74
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,203.61,164.72
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,102.97,62.69
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,37.66,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,10.48,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,19.28,10.0
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,29.31,20.62
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,34.31,25.57
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,39.1,30.04
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,45.25,35.54
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,47.57,37.42
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,48.93,38.35
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,93.68,49.11
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,149.19,82.84
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,214.4,134.02
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,272.83,184.44
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,332.55,237.18
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,390.97,288.08
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,449.67,337.68
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,506.43,385.79
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,562.59,432.01
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,616.27,474.32
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,668.58,514.28
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,717.26,551.5
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,763.91,586.45
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,806.89,615.18
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,847.31,641.65
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,882.88,665.51
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,915.45,687.27
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,943.18,704.76
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,967.53,720.0
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,986.56,732.75
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,1001.96,743.24
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,1011.82,750.63
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,1017.92,755.74
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,1017.3,756.2
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,1012.91,754.37
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,1000.08,747.11
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,983.8,737.75
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,962.71,724.9
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,938.43,710.0
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,907.33,690.84
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,873.55,669.79
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,837.51,647.31
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,792.43,618.12
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,737.93,581.65
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,682.82,543.89
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,615.55,495.74
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,553.84,449.38
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,470.88,383.17
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,392.89,317.8
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,286.09,226.9
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,186.74,119.37
