Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,70.87,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,11.44,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,20.02,10.77
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,29.99,20.94
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,35.38,26.14
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,40.51,30.84
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,47.62,37.09
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,50.64,39.54
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,51.84,40.29
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,99.7,52.33
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,154.7,85.92
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,212.58,130.45
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,277.44,185.01
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,336.82,236.22
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,395.36,286.52
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,454.25,335.81
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,511.02,382.71
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,567.22,427.68
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,620.51,468.45
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,672.46,506.88
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,721.1,543.12
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,767.78,577.18
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,810.48,604.99
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,850.64,630.6
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,886.38,654.32
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,919.17,676.05
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,946.74,694.36
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,970.97,710.56
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,989.9,722.97
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1005.22,733.17
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1015.02,740.43
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1021.07,745.46
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,1020.45,745.9
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,1016.07,744.13
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,1005.66,738.62
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,991.68,730.97
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,970.36,718.63
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,945.8,704.26
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,914.06,685.08
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,879.65,664.04
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,844.45,642.51
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,800.14,614.37
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,745.94,578.76
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,691.0,541.82
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,623.65,495.9
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,557.53,448.48
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,479.15,386.83
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,401.38,322.63
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,294.26,232.18
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,195.44,127.97
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,74.39,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,12.39,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,22.15,12.8
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,33.4,23.99
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,39.02,29.39
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,44.36,34.27
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,46.93,36.45
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,49.37,38.38
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,55.94,43.87
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,106.46,57.55
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,160.19,91.42
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,216.87,135.86
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,274.39,185.2
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,339.58,241.57
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,396.74,290.8
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,454.31,339.05
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,510.23,385.05
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,565.65,429.05
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,617.97,469.37
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,668.98,507.35
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,717.17,542.07
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,763.45,574.36
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,805.28,601.15
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,844.66,625.54
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,879.37,647.7
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,911.17,667.77
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,938.64,683.49
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,962.85,696.97
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,981.42,708.13
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,996.45,717.06
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,1005.05,721.97
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,1009.95,724.67
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,1009.23,723.36
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,1004.83,719.85
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,993.44,713.29
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,978.56,704.72
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,957.54,692.38
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,933.39,678.18
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,901.01,658.69
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,873.38,642.35
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,830.42,616.92
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,785.67,589.99
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,731.94,556.26
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,677.59,521.21
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,614.09,479.81
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,548.53,434.14
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,466.27,371.49
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,388.84,309.19
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,284.0,222.34
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,188.02,125.2
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,70.65,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,11.97,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,22.45,13.16
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,32.3,22.86
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,37.56,27.87
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,42.56,32.4
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,44.85,34.3
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,51.88,40.27
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,55.64,43.24
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,108.63,57.16
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,163.28,92.22
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,220.64,137.27
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,285.04,191.77
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,344.02,242.88
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,401.77,292.77
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,459.76,341.69
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,515.96,387.89
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,571.59,432.19
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,624.31,473.12
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,675.7,511.89
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,723.8,548.18
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,769.95,582.32
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,812.05,610.16
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,851.67,636.07
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,886.17,659.39
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,917.71,680.68
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,944.41,698.98
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,967.79,715.28
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,986.35,727.81
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,1001.34,738.1
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,1009.92,743.21
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1014.78,746.03
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,1014.48,748.22
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,1010.49,748.15
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,998.5,741.4
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,982.99,732.47
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,923.15,694.11
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,860.17,653.28
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,869.67,661.71
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,877.34,668.58
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,834.6,641.32
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,790.06,612.72
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,734.93,574.8
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,679.35,535.86
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,615.86,491.11
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,550.23,442.35
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,466.59,376.48
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,387.94,311.53
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,283.88,224.15
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,189.43,129.48
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,70.88,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.67,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,30.93,20.28
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,48.5,36.85
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,59.52,47.1
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,71.63,57.95
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,94.22,77.51
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,111.93,92.36
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,129.61,107.04
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,167.5,122.81
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,202.93,146.81
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,242.06,176.27
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,283.92,210.13
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,326.93,245.17
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,370.81,277.06
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,448.45,338.0
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,485.51,371.12
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,508.16,390.3
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,551.86,423.9
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,595.17,456.4
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,627.65,479.9
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,658.2,501.45
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,750.62,573.49
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,853.36,648.4
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,890.95,673.85
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,925.81,697.57
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,956.87,718.59
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,984.9,737.51
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1005.08,751.1
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1021.66,762.36
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1034.27,769.49
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1043.09,774.2
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,1043.1,775.89
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,1039.27,775.2
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,1022.68,764.51
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,1002.84,751.84
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,980.98,737.55
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,955.93,721.19
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,926.07,701.63
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,893.19,680.04
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,857.07,657.17
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,811.72,627.51
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,760.57,593.26
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,708.26,557.48
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,640.99,510.95
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,574.85,463.31
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,495.48,400.57
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,425.13,341.64
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,319.22,252.35
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,223.9,156.25
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,86.0,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,18.86,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,30.97,20.63
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,41.87,31.14
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,55.06,43.21
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,67.55,54.36
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,75.99,61.54
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,83.92,68.04
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,102.38,75.9
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,147.05,100.05
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,175.31,109.3
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,233.22,147.14
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,298.08,202.29
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,357.49,253.83
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,415.26,303.07
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,473.62,351.44
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,530.26,397.61
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,586.19,441.71
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,638.92,482.18
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,689.98,520.19
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,738.07,556.0
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,784.16,589.3
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,822.42,613.84
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,856.92,635.59
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,863.89,639.65
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,862.86,636.07
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,852.38,625.42
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,835.19,610.17
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,869.79,634.85
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,902.9,658.0
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,862.7,629.23
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,818.94,598.41
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,832.22,608.62
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,842.88,616.69
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,830.41,609.29
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,815.09,600.23
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,838.39,620.22
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,853.28,632.85
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,865.86,642.15
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,867.47,644.26
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,822.86,616.24
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,776.62,587.13
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,723.89,552.26
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,666.74,513.57
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,597.79,467.43
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,530.54,419.27
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,445.76,354.61
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,365.93,290.69
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,264.04,206.78
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,172.7,120.72
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,62.85,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,19.76,0.28
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,32.53,22.11
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,44.2,33.36
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,54.28,42.72
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,63.87,51.33
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,68.88,55.53
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,73.1,58.85
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,108.22,79.59
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,164.68,119.03
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,203.06,144.18
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,241.5,172.18
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,292.86,216.24
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,332.3,250.21
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,373.73,282.65
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,430.14,327.28
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,468.14,357.96
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,501.25,383.57
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,497.08,379.61
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,479.77,364.53
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,532.2,403.97
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,586.37,444.19
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,660.19,498.67
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,740.17,556.5
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,704.03,527.64
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,660.59,493.63
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,682.89,508.68
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,704.79,522.97
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,660.37,490.41
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,618.39,459.53
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,633.07,471.07
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,647.06,481.9
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,576.14,431.42
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,491.67,370.53
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,652.07,493.96
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,796.76,601.61
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,847.43,640.87
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,886.92,669.79
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,854.64,649.21
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,820.03,627.35
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,774.08,597.78
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,726.91,566.91
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,668.31,527.0
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,609.94,485.79
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,540.7,434.53
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,470.23,380.64
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,385.34,313.06
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,306.85,248.05
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,215.82,170.88
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,134.11,94.79
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,44.88,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.63,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,14.85,0.98
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,35.04,24.36
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,52.63,40.65
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,68.83,55.39
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,84.6,69.37
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,94.8,78.12
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,108.55,89.7
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,140.78,108.76
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,172.01,131.61
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,200.23,146.41
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,245.0,176.1
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,218.85,164.0
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,180.08,139.21
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,197.84,152.63
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,215.98,166.19
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,267.31,205.64
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,326.15,250.42
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,195.6,149.38
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,54.16,37.67
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,130.78,98.35
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,207.21,157.73
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,432.71,332.02
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,675.11,509.4
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,659.73,495.86
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,637.68,478.54
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,607.67,455.31
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,574.65,429.81
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,612.74,458.51
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,651.35,487.15
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,667.22,499.58
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,692.43,518.62
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,582.58,439.63
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,469.08,356.07
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,720.16,551.02
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,932.86,705.6
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,755.6,578.23
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,563.69,433.71
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,513.65,398.18
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,463.64,361.53
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,610.06,480.04
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,720.52,567.9
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,666.46,529.23
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,612.1,489.98
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,543.42,438.33
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,473.56,384.33
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,394.2,320.74
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,320.05,258.87
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,225.82,178.72
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,142.17,101.41
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,48.18,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.96,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,19.1,4.8
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.94,22.53
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,47.13,35.74
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,55.94,43.87
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,64.32,51.32
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,46.29,35.24
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,42.74,31.88
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,70.74,53.32
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,97.27,74.77
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,97.38,74.41
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,97.27,73.9
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,177.63,136.99
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,261.2,201.43
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,212.76,163.2
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,160.42,121.81
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,179.15,136.26
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,198.24,150.88
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,169.68,128.22
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,140.19,104.9
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,192.29,145.26
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,244.95,185.54
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,248.21,187.89
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,251.53,190.39
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,267.14,202.48
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,282.88,214.65
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,340.48,258.11
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,397.13,300.2
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,294.39,223.18
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,185.37,140.02
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,158.1,119.05
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,130.63,97.67
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,151.28,114.07
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,172.18,130.64
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,200.27,152.51
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,229.03,174.82
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,236.32,180.88
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,243.9,187.25
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,303.46,234.91
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,352.22,273.98
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,298.92,233.49
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,245.97,192.75
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,414.13,331.81
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,553.68,444.22
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,485.7,391.69
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,420.37,340.52
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,326.55,264.99
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,251.58,202.31
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,169.66,132.86
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,83.9,58.17
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,31.33,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,10.96,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,20.01,6.68
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,37.83,26.46
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,55.84,42.86
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,68.98,54.69
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,77.48,62.12
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,62.27,48.65
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,51.13,38.7
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,77.24,52.57
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,155.88,99.18
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,209.49,147.87
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,237.94,178.78
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,253.67,192.12
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,256.73,195.08
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,328.18,246.91
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,414.88,310.66
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,474.34,355.06
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,560.12,419.65
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,609.44,456.11
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,659.23,491.9
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,704.18,522.75
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,747.73,551.51
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,789.36,577.54
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,827.09,599.16
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,860.13,619.12
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,890.64,637.15
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,917.8,651.46
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,942.21,663.74
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,959.74,673.49
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,974.02,681.25
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,983.82,686.98
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,990.16,690.73
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,838.11,593.59
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,652.99,465.73
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,539.59,389.49
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,412.49,300.36
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,692.45,506.33
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,919.31,655.92
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,890.03,635.7
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,857.98,616.81
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,814.99,591.26
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,770.35,564.37
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,719.24,531.61
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,671.36,500.49
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,604.94,457.52
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,540.07,413.36
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,460.83,355.38
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,386.02,297.74
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,286.14,218.73
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,197.25,140.38
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,73.47,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.62,7.8
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,33.58,23.49
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,46.91,35.93
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,55.32,43.72
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,63.31,50.85
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,49.59,38.54
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,52.99,41.34
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,61.87,46.5
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,70.75,53.61
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,125.2,97.81
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,178.3,139.96
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,169.53,132.33
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,159.41,123.75
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,146.97,113.32
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,133.88,102.45
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,135.26,103.34
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,136.67,104.26
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,151.55,115.66
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,166.73,127.2
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,209.63,160.49
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,253.08,193.8
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,262.55,200.49
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,272.1,207.3
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,246.7,187.91
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,220.77,168.09
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,171.6,129.81
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,121.82,90.75
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,317.63,242.75
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,518.32,391.42
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,409.51,310.6
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,289.79,220.54
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,340.84,260.02
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,384.41,293.22
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,278.28,212.71
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,185.53,141.11
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,202.83,155.39
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,220.64,170.0
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,159.54,122.37
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,99.35,74.71
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,130.83,100.53
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,164.41,128.04
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,89.89,68.25
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,21.34,12.07
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,18.08,9.46
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,14.83,6.79
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,148.7,121.23
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,272.34,221.6
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,188.58,149.75
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,111.61,81.06
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,39.44,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
