Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.83,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,25.96,16.52
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,32.88,23.28
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,39.44,29.3
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,43.08,32.58
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,46.51,35.52
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,48.51,37.09
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,66.45,42.15
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,116.13,62.12
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,169.34,97.5
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,223.79,140.49
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,280.32,187.84
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,342.69,240.86
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,399.42,289.12
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,454.6,334.67
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,509.69,378.71
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,563.11,420.67
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,615.86,460.86
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,665.08,496.41
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,712.74,529.76
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,757.8,561.45
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,800.93,589.49
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,839.92,613.27
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,876.53,635.25
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,908.49,655.29
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,937.67,673.52
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,961.3,688.89
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,981.74,702.37
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,998.41,713.6
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,1011.71,722.87
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,1018.69,729.0
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1022.16,733.1
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,1020.12,733.87
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,1014.61,732.58
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,1002.22,727.54
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,986.54,720.4
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,963.81,709.09
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,946.32,701.27
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,913.16,681.55
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,877.6,660.17
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,834.34,633.44
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,789.48,605.27
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,734.71,568.77
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,683.89,534.44
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,619.85,490.4
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,557.14,445.49
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,477.76,384.29
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,402.7,323.99
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,310.24,247.87
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,226.48,175.33
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,110.39,54.23
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,15.32,2.08
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,30.2,20.19
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,50.37,38.62
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,68.01,54.56
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,86.44,70.83
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,104.45,86.34
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,122.62,101.63
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,142.33,111.76
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,150.78,117.39
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,162.17,126.72
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,192.88,150.12
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,216.46,167.7
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,176.46,136.35
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,121.93,93.12
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,127.28,97.03
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,132.7,100.91
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,138.7,105.47
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,144.86,110.17
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,147.39,111.8
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,149.96,113.48
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,252.53,192.81
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,353.77,269.01
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,301.03,228.51
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,244.37,185.19
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,257.9,195.56
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,271.58,205.89
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,222.43,168.49
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,172.65,130.32
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,255.18,193.82
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,339.32,257.06
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,329.51,249.16
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,319.51,241.45
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,665.36,507.09
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,967.78,717.21
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,951.76,705.1
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,932.83,693.87
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,758.57,572.53
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,564.15,428.53
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,565.18,432.82
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,577.42,443.99
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,413.79,322.08
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,256.61,200.01
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,454.48,361.98
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,626.2,495.85
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,561.7,447.36
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,494.44,396.98
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,422.29,340.84
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,354.16,285.68
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,267.5,213.7
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,189.45,146.25
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,95.8,49.76
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,16.05,3.49
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.75,21.2
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,42.02,30.8
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,51.82,39.65
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,71.51,56.82
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,101.4,82.41
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,122.17,99.7
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,142.52,109.1
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,161.26,122.6
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,172.68,132.82
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,219.94,166.04
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,276.51,206.89
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,311.33,227.05
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,391.3,285.82
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,421.89,314.49
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,434.15,325.47
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,501.22,377.33
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,595.64,450.09
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,642.42,484.6
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,688.07,517.56
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,730.23,548.38
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,770.87,577.58
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,809.11,602.35
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,848.43,627.5
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,879.12,647.41
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,907.26,665.56
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,779.47,574.49
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,618.18,452.59
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,805.78,594.56
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,975.53,711.79
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,981.09,713.03
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,983.36,713.44
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,979.33,711.33
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,980.73,712.96
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,966.27,704.3
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,948.8,693.89
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,925.58,680.83
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,899.65,666.0
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,864.43,643.85
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,832.14,623.66
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,788.38,596.08
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,743.4,567.32
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,689.12,530.61
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,634.86,493.29
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,570.57,448.1
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,507.82,402.05
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,425.48,339.26
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,353.69,282.05
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,267.59,211.41
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,190.0,145.14
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,96.33,52.26
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,18.37,5.84
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,34.06,23.21
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,47.77,35.79
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,60.81,47.48
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,80.52,64.63
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,106.67,86.95
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,116.51,94.91
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,131.57,97.28
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,168.45,118.59
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,209.89,147.35
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,238.84,164.41
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,289.2,201.46
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,339.48,244.64
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,391.52,289.03
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,442.78,331.64
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,494.77,373.78
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,544.04,413.59
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,596.3,454.66
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,641.51,488.87
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,685.46,521.37
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,726.66,552.07
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,766.52,581.29
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,802.08,606.04
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,835.78,628.41
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,773.94,578.74
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,692.21,513.52
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,565.49,421.52
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,427.8,319.02
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,567.91,424.27
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,705.48,524.18
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,741.02,549.2
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,767.21,568.18
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,649.78,484.53
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,529.13,396.6
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,719.55,543.23
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,897.17,674.57
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,792.58,597.62
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,682.33,516.79
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,723.16,549.62
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,745.82,568.93
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,615.92,474.96
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,506.62,393.81
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,375.57,294.27
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,251.92,197.17
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,326.22,259.36
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,391.01,312.34
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,320.72,256.77
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,254.29,203.01
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,171.38,134.7
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,101.14,75.52
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,49.0,25.29
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.58,6.26
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.84,24.3
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,43.08,32.27
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,51.77,40.32
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,55.97,44.07
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,59.94,47.43
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,58.97,46.33
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,79.57,47.09
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,135.67,76.55
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,189.34,114.39
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,242.89,157.36
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,299.78,205.19
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,357.23,254.09
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,421.58,307.07
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,478.01,352.73
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,534.72,396.98
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,589.17,438.8
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,642.83,478.62
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,693.41,515.02
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,742.57,549.31
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,788.33,580.63
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,832.07,608.63
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,871.79,632.82
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,909.15,655.2
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,941.92,675.78
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,971.83,694.48
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,996.44,709.83
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,1017.79,723.21
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1034.36,733.69
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1047.42,742.11
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,1054.47,746.96
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,1057.89,749.74
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,1055.16,747.7
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,1048.82,743.59
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,1035.51,735.94
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,1018.82,726.36
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,996.34,713.44
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,970.81,698.64
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,937.42,677.48
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,909.48,659.86
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,866.58,633.12
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,821.92,605.16
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,767.6,570.4
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,712.79,534.77
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,651.78,493.9
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,588.21,450.02
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,509.57,392.12
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,435.01,334.85
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,340.66,262.14
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,254.96,192.23
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,129.25,77.19
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,17.14,6.56
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,33.98,23.53
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,43.0,31.96
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,52.42,40.4
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,56.57,44.04
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,60.48,47.3
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,61.71,48.12
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,85.29,51.1
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,132.68,75.08
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,183.69,111.29
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,240.87,157.51
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,294.68,203.14
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,348.48,249.4
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,403.57,296.05
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,457.39,340.78
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,511.54,384.49
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,566.57,428.24
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,616.86,467.5
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,664.16,502.74
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,709.98,535.98
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,752.39,566.87
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,793.0,594.72
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,828.08,617.11
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,860.47,637.5
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,889.59,656.61
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,916.16,673.95
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,941.35,690.64
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,957.78,701.56
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,971.58,710.59
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,982.17,717.62
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,978.8,715.58
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,971.88,711.44
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,813.32,600.63
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,628.22,464.98
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,445.49,334.45
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,240.0,180.4
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,317.31,240.78
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,386.69,294.1
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,293.79,224.2
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,191.92,146.05
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,276.35,214.22
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,351.22,273.96
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,263.89,206.04
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,168.79,130.78
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,141.89,109.93
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,115.36,88.87
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,168.81,133.91
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,221.17,176.19
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,153.24,119.88
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,86.3,63.85
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,44.28,24.19
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,2.33,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.81,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,22.53,10.67
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,38.62,27.06
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,57.23,43.71
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,75.1,59.43
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,84.86,67.83
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,100.29,80.78
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,123.57,100.09
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,148.01,112.08
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,180.5,133.63
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,218.64,160.6
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,245.57,183.06
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,268.15,202.0
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,209.11,158.31
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,130.89,98.36
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,193.67,146.76
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,256.93,194.56
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,400.45,304.35
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,584.9,442.77
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,625.24,472.6
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,668.94,504.86
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,428.05,327.11
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,157.16,116.5
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,179.96,133.94
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,203.06,151.18
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,277.01,206.78
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,352.04,262.25
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,436.3,324.46
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,519.99,385.26
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,439.01,326.17
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,347.24,258.69
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,535.81,400.16
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,721.33,533.37
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,683.46,505.73
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,654.92,485.43
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,594.67,442.22
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,533.84,398.36
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,651.13,489.21
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,761.83,572.43
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,696.97,524.81
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,649.3,489.56
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,593.89,451.99
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,535.88,412.05
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,517.49,400.8
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,509.09,396.14
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,412.66,323.56
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,328.69,258.59
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,266.01,210.26
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,204.64,161.35
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,139.42,108.02
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,66.6,47.92
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,32.02,16.41
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,7.63,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,22.32,11.45
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.82,27.27
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,47.86,36.77
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,57.45,45.55
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,63.51,50.92
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,69.13,55.7
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,69.87,55.95
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,97.02,59.91
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,143.66,85.15
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,194.14,121.94
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,244.86,163.18
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,304.22,213.0
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,357.68,259.08
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,412.51,305.52
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,438.8,330.84
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,443.85,335.87
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,517.59,392.39
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,626.43,474.58
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,675.28,509.74
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,723.24,543.4
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,766.7,573.67
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,808.35,600.24
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,846.97,623.33
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,883.55,644.58
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,915.04,663.82
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,943.89,681.19
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,968.13,694.09
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,989.39,704.97
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,1005.16,714.96
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,1017.6,723.02
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,1025.18,728.19
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,1029.29,731.38
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,1026.5,730.45
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,1020.27,727.58
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,1008.59,721.46
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,993.6,713.42
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,971.65,701.87
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,955.09,693.89
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,924.18,675.26
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,890.68,655.04
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,848.5,628.44
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,804.66,600.57
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,753.97,568.18
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,702.5,534.68
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,643.63,495.3
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,582.03,452.77
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,507.39,398.03
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,436.22,343.33
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,345.42,271.73
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,262.68,202.89
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,155.81,103.31
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,34.51,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.53,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.88,11.37
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.38,24.99
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,44.32,33.39
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,53.57,41.77
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,61.41,48.66
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,78.42,63.36
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,92.78,75.48
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,107.35,83.52
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,97.87,75.26
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,87.38,66.28
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,167.37,129.08
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,250.16,192.8
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,227.28,175.37
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,204.71,157.96
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,202.46,155.66
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,199.82,153.07
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,258.46,198.23
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,312.01,238.83
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,307.18,234.32
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,295.36,224.66
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,431.24,328.18
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,581.44,438.84
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,556.36,418.35
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,527.2,395.41
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,510.85,383.28
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,492.9,369.9
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,503.73,378.15
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,514.51,386.32
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,526.07,396.03
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,537.56,405.79
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,627.5,474.17
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,719.93,542.98
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,853.59,646.5
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,970.57,732.43
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,809.31,616.25
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,623.91,476.28
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,764.82,588.26
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,876.33,674.84
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,744.74,578.53
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,611.57,478.13
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,670.8,527.51
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,712.11,562.54
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,652.51,518.98
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,598.85,479.45
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,533.92,430.75
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,471.11,382.62
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,396.82,323.86
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,326.95,266.7
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,236.71,191.39
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,164.26,128.79
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,90.18,59.89
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,9.53,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.43,11.45
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.5,24.59
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,43.45,33.13
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,52.45,41.46
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,33.02,24.11
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,22.26,14.4
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,71.59,58.39
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,116.26,93.04
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,162.54,128.42
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,213.31,166.62
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,177.12,139.31
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,122.3,96.24
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,114.65,89.69
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,106.75,82.95
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,133.61,104.72
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,160.74,126.53
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,126.56,98.54
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,91.41,69.73
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,166.08,130.12
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,240.92,189.35
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,247.33,194.24
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,253.86,199.35
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,258.78,203.19
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,263.72,207.08
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,273.33,214.61
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,282.99,222.19
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,283.33,222.05
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,283.52,221.84
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,348.48,272.67
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,410.16,320.29
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,310.1,242.48
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,202.83,158.02
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,192.02,149.68
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,181.11,141.14
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,191.11,149.06
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,201.29,157.1
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,160.79,124.97
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,120.49,92.71
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,176.68,138.62
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,235.3,186.03
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,268.71,214.16
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,290.25,232.96
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,270.52,218.1
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,250.19,202.71
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,218.0,177.34
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,185.92,151.57
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,152.24,123.59
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,118.79,95.26
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,183.24,149.71
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,226.19,181.41
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,136.27,95.96
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,27.3,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
