Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,12.39,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,22.33,12.62
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,33.68,24.16
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,39.33,29.7
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,44.72,34.73
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,47.67,37.36
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,50.46,39.7
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,51.17,40.03
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,93.4,52.26
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,143.44,81.08
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,196.72,121.53
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,250.85,167.46
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,307.05,216.79
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,369.33,271.01
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,425.95,319.91
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,481.05,366.45
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,536.12,411.53
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,588.75,453.26
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,640.64,493.06
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,690.07,529.98
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,738.06,564.8
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,782.46,596.39
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,824.89,625.28
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,863.53,650.08
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,899.8,673.02
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,931.44,693.67
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,960.31,712.4
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,984.46,726.9
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,1005.5,739.36
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,1021.39,749.94
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,1033.87,758.43
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,1040.9,763.52
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,1044.41,766.49
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,1041.39,764.97
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,1034.86,761.36
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,1022.93,754.78
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,1007.7,746.19
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,985.77,732.9
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,960.87,717.73
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,930.27,699.13
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,905.01,684.16
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,863.11,658.26
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,819.48,630.93
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,768.0,596.69
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,715.82,561.36
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,653.16,518.35
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,595.37,477.66
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,520.57,420.52
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,449.32,363.4
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,360.6,291.17
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,279.49,221.81
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,174.56,124.77
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,50.12,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,12.39,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,22.19,12.59
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,34.44,24.67
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,40.94,30.83
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,47.08,36.4
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,50.3,39.15
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,53.33,41.58
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,54.6,42.36
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,93.53,51.23
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,148.7,84.58
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,201.47,124.17
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,255.18,168.64
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,311.12,216.26
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,366.66,264.09
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,428.86,316.01
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,483.26,360.92
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,537.75,404.57
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,590.46,446.32
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,642.49,486.44
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,691.94,522.67
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,740.09,556.96
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,784.5,588.14
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,827.02,616.57
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,866.08,641.18
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,902.94,664.06
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,934.93,684.87
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,964.21,703.87
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,988.81,718.38
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,1010.33,730.9
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,1026.73,741.63
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1039.73,750.31
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1047.31,755.65
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1051.36,758.92
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,1049.38,758.49
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,1043.88,756.0
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,1031.49,749.23
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,1015.8,740.49
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,993.4,728.56
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,968.04,714.73
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,936.99,695.72
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,911.41,680.4
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,869.51,654.24
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,825.86,626.69
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,775.4,593.15
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,724.09,558.55
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,664.74,518.95
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,602.76,476.13
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,529.79,421.53
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,459.98,366.66
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,368.8,293.92
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,285.38,223.93
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,177.89,127.11
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,51.19,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,7.15,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,12.0,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,21.65,12.16
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,30.71,21.14
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,36.12,26.24
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,41.24,30.83
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,43.63,32.89
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,50.58,38.83
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,52.15,39.89
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,94.81,49.74
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,146.12,79.69
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,200.41,120.38
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,255.57,165.9
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,318.68,218.57
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,373.98,265.33
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,429.95,311.62
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,484.74,355.86
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,539.1,398.32
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,590.75,437.63
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,641.49,474.93
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,689.86,508.62
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,736.58,540.03
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,779.32,568.48
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,820.04,594.39
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,815.77,587.77
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,796.72,568.68
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,874.69,626.83
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,951.76,676.76
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,975.08,691.24
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,995.31,704.42
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,1010.41,714.53
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,1022.14,722.72
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,956.29,682.36
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,870.22,622.15
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,863.47,620.24
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,854.21,616.03
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,799.31,579.72
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,732.91,535.59
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,797.24,584.47
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,847.18,622.46
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,796.84,590.08
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,749.82,560.14
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,643.24,485.78
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,529.0,404.07
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,472.02,363.87
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,415.99,323.16
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,373.38,292.87
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,330.81,261.64
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,285.69,227.01
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,240.87,191.45
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,190.13,150.13
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,141.17,108.85
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,74.64,50.76
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.82,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,22.91,13.38
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,33.27,23.5
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,39.39,29.25
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,45.16,34.42
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,48.5,37.32
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,51.61,39.89
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,52.96,40.75
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,102.09,56.23
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,151.62,85.67
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,204.38,125.58
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,257.75,169.81
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,313.32,217.06
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,375.17,269.16
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,431.51,316.01
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,485.99,360.26
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,540.58,403.11
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,592.88,443.7
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,644.43,482.53
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,693.63,517.58
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,741.51,550.59
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,785.26,579.45
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,827.04,605.77
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,866.75,629.54
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,904.38,651.59
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,936.51,671.14
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,965.87,688.83
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,990.0,703.77
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,1010.99,716.83
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,1026.82,726.76
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,1039.2,734.7
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,1046.14,738.63
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1049.53,740.55
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,1046.83,740.33
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,1040.61,738.12
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,1028.12,732.72
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,1012.38,725.36
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,990.82,715.73
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,966.3,704.12
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,933.95,685.87
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,907.14,671.15
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,865.69,646.9
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,822.47,621.15
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,770.72,587.75
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,718.35,553.29
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,656.45,511.9
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,599.34,472.73
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,528.11,419.67
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,459.93,366.22
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,373.33,297.22
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,293.81,230.54
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,193.46,140.75
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,72.55,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,7.15,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,12.68,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,26.46,16.39
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,40.55,29.87
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,49.68,38.39
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,58.37,46.24
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,84.79,69.41
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,111.57,92.42
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,117.93,97.2
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,151.3,110.25
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,167.42,112.33
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,206.33,135.82
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,253.25,172.83
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,307.58,217.45
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,364.36,265.84
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,416.94,310.26
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,468.91,353.29
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,520.91,395.13
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,570.49,434.63
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,619.71,472.85
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,666.02,507.16
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,711.13,539.7
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,753.12,569.28
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,793.54,596.37
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,831.9,621.1
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,871.6,646.49
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,867.14,641.06
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,847.7,621.1
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,838.34,613.46
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,825.94,603.7
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,581.85,431.73
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,308.74,229.24
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,496.24,369.76
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,671.58,495.27
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,759.34,560.02
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,845.16,622.75
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,746.48,552.84
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,646.07,481.09
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,507.81,381.92
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,356.7,269.68
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,412.06,314.12
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,479.45,366.19
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,639.36,492.26
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,761.18,585.76
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,713.47,553.9
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,664.81,521.7
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,602.48,478.76
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,541.38,434.24
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,476.03,384.64
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,412.88,334.65
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,328.79,264.97
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,250.16,197.57
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,143.21,103.93
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,18.81,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.85,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.7,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,6.48,0.04
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,9.26,2.52
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,11.58,4.56
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,13.91,6.56
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,53.46,40.92
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,91.89,70.21
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,70.76,52.64
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,48.38,34.15
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,109.44,83.33
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,167.79,129.26
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,108.84,82.11
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,45.66,31.33
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,73.26,53.42
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,100.54,75.02
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,117.13,87.99
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,133.86,101.01
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,135.8,102.18
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,137.78,103.42
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,128.22,95.82
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,118.46,88.09
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,125.42,93.52
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,132.49,99.02
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,136.85,102.41
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,141.28,105.88
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,326.77,248.46
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,516.17,387.35
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,444.53,334.18
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,370.65,279.61
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,316.64,239.76
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,270.76,205.46
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,349.63,266.1
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,422.4,321.18
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,338.89,258.84
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,244.93,187.64
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,243.67,187.47
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,242.5,187.18
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,256.37,198.94
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,283.72,221.23
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,303.27,238.86
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,322.1,256.08
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,199.17,158.17
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,77.33,58.25
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,67.0,50.1
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,56.72,41.83
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,46.46,33.34
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,36.21,24.73
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,26.44,16.46
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,16.68,8.11
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,9.72,1.92
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.77,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.43,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.3,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,32.43,21.2
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,48.5,36.22
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,64.3,50.46
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,79.49,63.85
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,94.32,76.58
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,114.61,93.71
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,129.98,106.31
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,149.88,116.28
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,158.61,110.08
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,211.29,139.43
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,267.09,185.39
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,324.59,233.41
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,368.37,273.23
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,403.86,303.96
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,454.06,342.57
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,523.85,396.92
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,572.59,435.48
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,621.41,473.21
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,670.54,509.58
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,717.15,543.33
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,758.25,571.9
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,797.97,598.76
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,839.74,625.71
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,877.49,649.32
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,907.55,668.49
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,935.18,685.88
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,959.82,701.51
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,981.73,715.3
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,996.38,724.31
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,1007.82,731.44
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,1015.47,735.45
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,1019.73,737.41
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,1017.19,736.02
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,1011.33,732.65
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,999.14,725.58
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,983.76,716.59
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,961.99,703.22
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,945.92,693.78
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,914.3,674.26
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,880.36,653.23
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,839.14,627.91
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,796.31,601.21
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,749.65,570.5
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,698.79,536.33
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,637.87,495.5
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,577.94,454.15
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,506.01,400.24
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,437.25,346.7
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,352.58,279.47
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,274.73,214.7
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,176.0,129.02
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,77.97,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,27.76,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,8.1,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,15.07,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,32.45,21.2
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,49.93,37.18
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,58.67,45.22
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,68.59,53.92
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,75.29,59.59
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,81.6,64.72
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,84.44,66.76
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,121.99,73.7
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,166.11,101.22
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,213.87,137.14
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,261.43,175.75
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,312.2,217.94
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,363.47,260.81
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,420.92,307.44
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,471.11,347.72
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,521.88,387.32
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,570.53,425.11
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,618.85,461.77
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,663.76,494.15
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,707.37,524.8
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,748.45,553.97
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,788.03,581.07
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,822.95,603.11
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,855.69,623.55
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,885.15,642.72
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,912.34,660.37
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,932.57,673.77
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,949.94,685.43
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,963.82,694.63
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,974.68,701.99
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,977.1,704.33
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,976.34,704.8
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,971.93,702.74
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,970.69,702.9
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,951.65,691.83
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,930.03,679.21
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,905.6,665.81
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,878.78,650.77
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,838.79,625.61
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,797.43,599.32
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,752.74,570.72
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,702.35,537.68
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,644.03,496.94
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,586.84,456.2
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,524.52,411.58
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,464.14,367.09
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,380.45,303.22
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,313.86,250.41
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,239.25,189.56
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,170.08,131.63
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,89.14,63.2
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,9.05,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,17.41,0.19
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,31.35,20.48
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,44.2,32.47
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,57.03,44.01
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,69.21,54.69
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,77.36,61.61
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,85.02,67.92
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,96.06,76.95
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,138.53,89.57
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,181.49,117.11
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,228.08,152.21
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,275.46,191.04
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,324.84,232.15
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,372.94,271.96
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,422.82,312.52
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,471.63,351.54
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,520.21,389.31
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,566.41,424.03
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,612.84,458.02
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,655.74,488.67
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,697.85,517.98
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,737.53,545.92
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,776.21,572.65
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,759.65,556.09
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,730.11,530.52
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,649.14,471.84
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,554.59,402.62
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,565.25,410.5
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,575.68,417.77
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,450.16,329.17
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,313.62,230.45
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,409.77,301.1
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,500.91,365.96
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,617.01,450.26
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,733.98,532.66
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,568.22,416.39
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,401.23,295.85
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,666.25,494.74
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,885.52,648.75
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,729.94,540.23
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,574.79,428.97
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,581.49,438.78
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,583.14,444.12
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,605.84,464.36
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,607.83,469.81
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,545.04,425.08
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,484.1,380.77
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,412.93,327.07
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,345.6,274.46
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,257.77,204.15
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,187.34,145.44
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,114.75,83.18
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,38.13,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,13.62,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,5.24,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,10.19,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,28.05,17.79
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,45.09,33.28
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,64.28,50.29
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,83.25,66.8
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,97.7,79.04
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,114.74,93.19
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,115.68,93.46
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,109.55,83.71
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,67.03,49.0
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,21.37,11.78
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,76.41,56.0
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,129.46,97.55
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,111.6,83.18
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,93.18,68.52
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,244.27,184.45
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,391.55,292.55
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,483.71,360.46
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,610.46,452.59
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,652.82,481.22
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,693.47,508.34
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,732.44,534.94
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,770.42,560.33
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,781.23,564.09
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,780.54,560.1
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,647.7,467.85
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,496.75,360.11
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,586.75,425.05
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,676.46,486.98
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,670.85,482.92
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,663.95,478.74
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,753.35,543.31
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,842.84,606.01
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,896.66,645.25
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,949.41,682.9
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,926.43,669.13
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,901.02,653.64
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,804.61,589.16
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,701.23,518.7
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,675.57,503.66
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,647.94,486.52
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,543.18,412.26
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,429.12,329.21
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,512.27,396.0
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,584.12,452.01
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,521.87,406.44
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,461.48,362.06
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,380.98,300.89
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,316.61,250.2
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,242.63,191.1
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,173.9,134.44
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,92.19,66.18
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
