Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,13.92,0.9
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,34.93,23.68
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,55.27,42.2
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,75.28,60.03
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,91.41,74.13
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,105.93,86.44
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,119.79,97.87
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,134.11,101.49
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,171.48,120.41
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,210.56,146.02
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,246.2,172.11
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,288.19,205.01
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,333.54,241.2
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,378.67,277.3
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,425.8,314.28
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,446.05,331.28
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,457.85,339.94
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,458.82,340.28
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,445.34,329.49
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,464.8,342.35
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,477.52,350.08
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,494.06,361.54
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,508.88,371.75
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,625.63,456.1
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,756.84,546.32
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,780.69,558.97
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,801.66,570.47
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,776.75,552.6
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,749.61,533.48
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,731.01,521.01
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,702.05,501.7
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,797.3,568.77
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,892.77,633.26
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,899.84,637.96
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,904.07,641.9
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,907.86,647.31
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,911.76,652.82
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,778.71,562.96
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,641.7,468.45
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,638.69,470.19
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,632.46,468.6
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,527.02,394.62
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,412.06,312.11
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,375.23,286.71
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,338.66,260.5
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,299.15,231.77
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,259.83,202.54
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,291.7,229.86
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,325.0,256.21
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,250.14,196.52
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,180.73,139.75
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,96.97,70.09
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.97,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,13.92,1.58
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,32.45,21.58
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,50.17,37.7
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,68.92,54.31
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,87.26,70.22
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,105.2,85.37
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,122.74,99.77
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,135.91,104.33
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,151.86,115.51
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,177.21,134.13
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,203.86,153.66
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,224.22,168.33
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,244.45,182.63
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,244.61,182.44
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,250.13,186.14
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,285.67,211.15
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,330.45,242.1
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,310.83,227.96
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,294.03,216.15
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,300.32,220.79
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,306.51,225.19
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,326.61,239.78
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,347.03,254.48
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,300.73,221.51
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,253.2,187.41
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,264.99,196.89
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,276.87,206.15
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,297.32,221.32
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,317.99,236.59
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,319.71,238.54
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,321.37,240.58
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,315.7,236.82
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,309.9,233.01
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,286.75,216.54
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,263.36,199.78
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,360.57,273.75
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,450.88,340.52
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,574.85,434.25
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,694.63,521.79
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,652.54,492.5
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,609.79,463.84
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,559.95,429.54
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,510.26,394.8
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,265.4,209.95
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,39.96,27.33
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,34.36,23.01
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,28.77,18.46
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,23.65,14.24
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,18.54,9.96
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,13.89,6.01
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,9.26,2.03
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.55,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.81,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.41,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,19.48,11.04
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,31.57,22.2
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,46.79,36.02
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,61.43,49.18
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,59.53,47.47
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,56.72,44.86
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,101.16,79.61
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,143.83,113.99
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,161.13,127.18
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,178.76,140.59
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,205.01,160.44
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,240.16,187.25
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,270.08,210.18
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,301.26,233.97
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,328.58,254.2
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,356.68,274.79
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,350.98,269.52
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,343.17,262.66
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,364.73,278.02
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,386.78,293.46
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,345.11,262.05
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,302.47,229.87
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,353.79,268.39
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,408.19,308.32
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,399.28,301.44
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,389.77,294.42
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,376.75,284.34
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,357.04,269.38
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,328.84,248.65
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,300.13,227.42
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,305.97,232.11
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,311.86,236.77
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,322.3,245.41
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,332.91,254.24
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,450.42,344.32
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,570.87,433.59
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,417.96,320.49
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,267.62,206.07
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,247.77,191.71
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,227.86,176.8
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,190.31,148.0
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,152.97,118.88
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,107.3,82.53
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,63.27,46.84
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,54.86,40.11
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,46.46,33.27
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,38.54,26.74
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,30.62,20.11
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,22.72,13.43
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,14.82,6.68
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,9.26,1.79
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.24,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.19,0.45
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,24.14,14.84
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,37.95,27.45
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,54.26,42.11
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,70.37,56.41
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,87.5,71.18
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,104.45,85.49
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,134.72,105.5
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,160.15,123.94
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,134.96,103.86
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,105.1,80.46
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,98.77,74.94
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,92.18,69.26
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,128.98,98.19
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,165.8,126.62
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,233.99,178.71
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,295.65,224.65
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,282.03,213.78
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,259.42,196.34
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,386.92,291.41
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,521.31,387.03
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,538.91,397.81
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,556.08,408.81
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,532.47,390.21
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,503.34,367.98
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,647.4,471.37
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,800.26,574.5
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,717.49,513.91
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,623.0,446.76
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,477.56,348.31
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,326.23,240.71
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,363.31,268.23
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,393.22,289.49
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,377.94,279.64
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,362.27,269.61
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,430.22,321.0
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,499.02,372.08
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,479.74,359.14
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,459.86,346.15
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,525.24,397.72
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,586.43,445.44
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,515.11,395.3
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,458.96,355.56
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,379.83,296.87
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,290.81,228.88
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,257.84,204.38
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,224.84,179.12
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,340.45,275.67
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,431.04,348.12
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,350.14,282.26
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,273.59,218.06
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,185.63,141.81
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,99.0,40.75
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,34.8,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,4.16,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.48,0.03
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,9.26,2.55
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,12.04,5.03
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,64.38,51.07
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,110.58,90.78
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,69.84,52.52
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,22.28,12.91
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,55.83,40.48
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,89.27,67.41
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,130.18,99.72
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,170.97,131.34
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,161.72,123.7
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,151.8,115.65
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,192.61,146.95
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,233.94,178.09
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,243.27,184.84
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,252.65,191.69
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,230.79,174.53
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,208.26,156.97
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,251.48,189.66
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,295.23,222.2
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,497.24,373.2
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,712.57,524.65
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,719.81,527.44
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,725.4,530.5
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,677.8,496.36
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,628.76,461.03
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,663.61,486.8
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,698.56,512.01
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,653.03,479.84
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,605.73,446.58
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,376.75,283.17
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,154.07,115.0
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,378.08,287.75
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,592.8,443.77
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,490.92,369.13
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,375.22,284.07
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,264.64,201.74
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,148.43,112.14
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,206.92,159.45
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,280.79,217.98
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,354.98,278.59
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,422.57,333.21
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,366.87,291.83
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,324.58,260.15
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,276.74,222.49
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,230.03,184.75
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,179.5,143.08
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,130.96,102.04
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,78.65,57.18
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,18.01,3.61
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,9.05,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,10.48,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,19.96,7.52
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,37.01,26.16
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,54.24,42.13
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,65.52,52.6
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,78.47,64.25
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,97.15,80.67
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,121.46,101.7
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,113.98,88.65
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,112.22,88.31
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,113.17,88.58
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,113.8,88.59
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,125.14,97.32
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,136.52,105.99
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,193.09,150.37
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,250.39,194.45
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,317.43,245.19
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,396.92,304.62
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,382.11,292.33
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,363.28,277.06
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,454.12,344.98
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,558.16,420.46
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,558.52,419.4
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,556.22,416.82
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,491.1,368.08
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,418.22,313.29
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,473.67,354.27
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,531.21,395.66
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,601.35,445.66
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,670.5,493.91
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,616.22,454.78
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,550.41,407.79
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,594.98,440.93
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,630.77,467.2
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,621.22,461.63
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,610.46,455.54
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,796.54,595.57
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,955.27,707.56
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,718.15,542.72
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,452.86,345.16
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,333.51,256.89
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,205.53,158.06
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,281.81,220.17
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,348.25,273.82
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,221.39,174.39
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,94.23,71.59
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,81.61,61.8
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,68.98,51.73
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,242.82,199.8
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,391.43,320.98
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,313.6,255.87
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,242.15,194.75
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,161.67,124.66
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,72.91,35.02
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,26.17,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,6.02,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,8.33,1.82
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,12.51,5.57
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,16.69,9.28
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,19.95,11.32
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,23.21,13.99
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,29.27,19.01
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,35.34,23.99
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,36.75,25.07
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,38.17,26.15
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,45.65,32.25
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,53.14,38.32
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,67.19,49.63
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,81.26,60.84
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,84.95,63.7
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,88.65,66.56
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,126.88,96.97
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,165.38,127.05
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,402.77,312.07
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,651.1,493.48
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,710.17,534.8
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,771.65,578.73
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,741.9,553.88
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,706.0,525.27
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,785.0,581.56
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,869.75,639.39
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,931.85,685.55
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,987.92,722.35
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,841.26,618.78
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,666.67,490.09
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,580.39,430.81
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,479.96,359.12
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,338.61,256.29
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,190.41,144.17
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,271.63,207.28
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,348.04,264.84
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,305.28,232.8
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,250.11,191.53
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,199.78,153.62
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,149.9,115.11
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,144.82,111.65
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,139.97,108.25
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,121.88,94.33
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,103.69,80.09
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,281.73,229.73
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,428.17,345.39
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,345.08,278.13
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,273.13,218.28
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,188.16,145.28
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,106.17,56.7
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,36.99,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,11.91,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.6,8.1
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,31.61,21.69
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,43.1,32.43
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,50.36,39.15
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,64.03,51.28
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,87.26,71.5
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,109.94,90.8
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,133.85,105.46
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,152.54,119.14
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,175.9,136.75
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,200.16,155.03
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,237.23,182.29
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,277.3,211.63
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,308.35,235.02
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,340.6,259.2
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,384.0,290.95
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,439.98,331.78
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,516.5,390.18
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,629.47,474.81
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,676.51,508.16
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,720.41,539.0
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,760.82,566.86
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,799.54,591.95
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,836.14,614.57
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,871.1,635.88
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,899.96,653.79
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,926.45,670.12
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,948.16,682.54
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,967.12,693.23
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,981.72,702.58
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,993.23,710.11
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,998.62,713.93
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,1000.78,715.89
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,997.72,714.73
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,991.49,711.75
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,978.65,704.72
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,971.8,701.71
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,950.13,689.77
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,925.77,676.22
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,895.01,658.42
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,862.07,639.06
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,821.51,615.14
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,783.71,592.78
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,733.63,560.61
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,683.16,527.53
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,624.83,487.85
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,567.41,447.57
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,498.09,395.46
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,431.72,343.87
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,353.44,282.01
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,278.58,220.4
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,191.42,146.45
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,108.5,60.27
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,37.88,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,10.96,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,20.15,8.45
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,40.05,28.28
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,57.19,43.86
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,60.6,47.19
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,66.51,52.37
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,96.21,77.76
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,118.51,96.32
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,144.23,110.61
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,170.8,127.57
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,202.9,151.69
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,235.18,176.59
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,257.36,194.3
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,268.56,203.25
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,260.95,197.85
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,257.22,195.12
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,258.67,195.58
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,259.53,195.56
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,331.31,248.96
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,412.55,308.07
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,463.67,344.16
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,513.64,379.12
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,574.91,422.88
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,637.95,467.24
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,658.03,480.7
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,678.7,494.82
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,640.47,465.77
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,596.56,432.74
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,684.32,496.02
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,780.59,562.64
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,693.86,501.66
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,608.52,441.46
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,529.44,387.17
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,457.18,336.22
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,507.68,374.06
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,571.21,419.9
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,754.03,554.65
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,912.05,667.1
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,887.03,650.66
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,859.78,634.31
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,738.34,550.38
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,613.37,461.68
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,633.47,481.92
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,661.71,506.69
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,632.84,487.71
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,602.28,467.54
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,541.53,424.17
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,482.45,381.04
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,400.3,318.57
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,335.16,267.21
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,263.35,209.48
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,196.64,154.16
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,126.44,95.0
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,48.27,24.83
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,18.67,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,12.87,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,22.3,10.17
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,37.18,25.77
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,49.23,36.87
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,58.77,45.43
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,67.82,53.29
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,69.17,54.4
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,79.83,63.39
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,121.45,93.16
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,168.92,128.44
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,193.79,146.78
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,218.96,165.62
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,260.46,194.17
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,319.3,236.66
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,351.93,262.24
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,383.54,286.61
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,372.43,278.74
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,359.91,268.95
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,302.5,226.5
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,243.27,182.06
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,274.74,205.18
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,306.72,228.16
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,312.72,232.34
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,318.69,236.61
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,262.63,195.23
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,205.28,152.5
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,237.65,176.91
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,270.4,201.23
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,484.07,359.03
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,698.14,508.11
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,730.82,530.35
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,757.66,549.83
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,564.24,414.9
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,353.13,261.33
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,415.05,307.87
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,467.53,346.31
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,540.45,400.63
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,599.87,444.87
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,550.6,410.8
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,501.05,376.49
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,472.71,357.24
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,429.61,326.99
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,583.86,448.78
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,710.87,547.09
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,659.18,510.13
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,607.79,473.84
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,548.09,431.01
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,490.05,388.34
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,420.05,334.65
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,342.83,274.01
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,270.36,215.55
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,203.32,159.79
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,133.08,100.26
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,55.91,30.63
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,21.49,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
