Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,12.87,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,22.33,10.44
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,34.3,23.37
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,46.87,34.85
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,56.09,43.13
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,64.85,50.73
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,82.87,66.05
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,113.82,92.02
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,135.23,104.18
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,158.6,121.5
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,179.53,137.31
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,192.59,146.98
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,214.66,163.57
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,228.18,173.37
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,246.62,187.14
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,257.4,195.02
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,277.17,209.3
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,288.96,217.43
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,300.67,225.92
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,319.65,239.8
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,332.7,248.8
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,346.07,258.02
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,381.94,284.14
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,418.83,310.74
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,389.49,288.56
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,358.01,264.97
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,426.22,314.93
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,496.2,365.17
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,608.61,447.14
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,721.81,527.68
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,689.88,504.31
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,655.71,479.98
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,475.5,352.36
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,292.25,217.37
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,652.77,491.98
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,971.62,712.81
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,959.04,703.22
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,943.56,694.21
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,926.33,683.87
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,900.95,668.13
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,550.27,420.86
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,172.22,129.02
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,369.71,286.64
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,555.09,428.63
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,491.16,381.07
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,428.92,334.98
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,372.31,293.59
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,329.32,261.5
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,281.68,224.74
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,235.18,187.86
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,185.14,146.91
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,137.13,106.66
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,87.34,64.2
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,31.03,15.04
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,13.29,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,12.39,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,23.31,11.36
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,40.14,28.31
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,57.27,43.79
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,67.33,52.82
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,79.2,63.09
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,101.54,82.02
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,125.14,101.61
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,147.76,113.13
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,174.45,132.2
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,203.23,153.21
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,234.22,176.37
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,257.66,194.59
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,279.99,211.75
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,253.74,192.05
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,227.5,171.96
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,240.67,181.4
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,254.06,190.9
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,344.87,258.85
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,446.25,333.16
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,515.66,383.58
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,593.7,439.59
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,522.87,387.09
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,439.27,324.59
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,475.12,350.12
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,512.38,375.99
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,556.74,407.88
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,605.68,442.69
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,547.77,401.13
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,489.69,359.29
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,477.21,350.72
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,464.01,341.47
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,424.97,313.61
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,384.92,284.83
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,566.7,421.44
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,750.85,554.28
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,529.65,395.86
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,295.82,221.49
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,371.76,280.01
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,436.75,329.12
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,497.56,376.5
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,540.82,410.93
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,552.55,422.19
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,546.45,420.83
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,426.51,330.95
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,325.99,253.5
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,274.16,214.7
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,236.12,185.59
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,195.3,153.39
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,155.24,121.18
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,116.13,89.35
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,71.55,52.58
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,41.95,27.86
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,13.91,3.83
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,7.15,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,7.15,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,13.91,4.53
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,31.36,20.72
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,48.02,35.55
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,67.22,52.3
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,86.17,68.53
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,97.61,78.19
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,108.47,87.16
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,129.34,96.64
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,151.98,116.22
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,171.9,131.32
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,192.11,146.63
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,215.72,164.05
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,231.71,175.51
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,251.66,190.49
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,271.83,205.53
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,294.59,222.0
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,317.89,238.71
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,339.13,254.21
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,360.77,269.92
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,339.72,254.02
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,320.66,239.59
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,340.77,254.33
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,365.39,272.22
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,340.81,253.39
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,313.15,232.46
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,342.99,254.41
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,373.31,276.45
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,417.23,307.85
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,458.8,337.17
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,474.25,348.29
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,489.83,359.6
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,454.63,334.55
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,418.42,308.75
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,491.03,362.77
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,577.18,425.03
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,548.79,405.04
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,505.97,375.32
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,450.42,335.82
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,394.66,295.57
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,289.62,218.07
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,177.16,132.7
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,183.33,138.37
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,189.87,144.23
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,267.74,207.06
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,346.28,269.32
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,307.45,240.32
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,269.09,211.44
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,229.7,180.76
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,180.53,141.71
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,139.76,108.6
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,99.95,75.6
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,61.93,43.72
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,20.77,8.72
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,16.22,7.96
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,25.98,16.61
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,38.08,27.22
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,50.2,37.74
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,67.03,52.14
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,83.19,65.75
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,97.7,74.01
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,112.39,85.35
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,94.77,70.93
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,75.46,55.24
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,115.98,87.23
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,155.71,118.13
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,234.31,178.06
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,320.22,242.6
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,341.08,257.88
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,361.79,273.04
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,274.17,207.09
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,180.87,135.79
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,187.85,141.11
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,194.9,146.3
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,391.84,295.61
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,599.66,445.46
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,660.6,488.84
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,729.02,537.63
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,762.94,561.16
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,796.97,584.84
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,773.7,567.35
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,746.9,547.77
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,811.68,595.83
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,882.74,647.23
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,892.78,655.69
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,900.61,663.09
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,784.38,579.88
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,663.57,492.19
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,745.5,554.98
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,823.69,613.3
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,834.89,622.53
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,841.69,629.13
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,683.32,515.1
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,532.44,403.37
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,497.27,379.82
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,461.99,355.38
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,426.66,330.23
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,390.73,304.3
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,348.37,273.43
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,306.37,242.11
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,260.3,206.26
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,215.18,170.31
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,167.15,131.3
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,112.0,85.78
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,66.87,47.95
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,19.5,8.11
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,12.39,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,22.6,11.16
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,43.41,30.85
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,63.42,48.69
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,48.38,36.22
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,31.55,21.77
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,33.42,23.36
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,35.29,24.9
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,58.13,42.14
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,80.91,60.35
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,51.17,35.96
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,21.38,11.68
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,64.74,46.41
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,107.45,79.98
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,69.93,50.1
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,31.68,19.63
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,43.36,28.79
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,55.06,37.87
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,208.23,156.55
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,359.37,269.67
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,412.28,307.67
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,467.95,347.33
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,396.82,294.76
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,322.23,239.27
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,282.67,209.64
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,242.18,179.18
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,259.97,192.32
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,277.92,205.39
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,320.99,236.8
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,364.72,268.18
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,286.25,210.89
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,207.05,152.52
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,263.33,193.9
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,320.62,234.61
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,422.8,308.48
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,517.71,374.97
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,547.11,394.87
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,563.09,406.04
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,756.32,545.02
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,917.19,652.31
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,889.56,635.94
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,859.39,620.03
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,818.56,598.02
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,776.38,574.56
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,730.56,546.8
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,683.77,517.63
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,625.21,479.23
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,567.55,439.76
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,503.25,393.87
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,441.07,347.63
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,358.76,284.02
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,287.34,226.19
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,201.95,155.0
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,125.66,83.83
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,42.76,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,14.77,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,25.4,13.47
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,41.28,29.23
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,56.67,43.14
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,53.91,41.07
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,60.02,46.36
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,72.11,56.7
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,84.8,67.37
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,123.3,89.28
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,157.92,120.67
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,186.83,141.94
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,217.82,164.8
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,262.51,195.54
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,318.07,235.59
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,362.18,266.11
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,432.14,318.66
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,464.09,345.1
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,478.05,355.33
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,496.27,368.73
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,516.35,382.72
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,601.41,447.91
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,714.98,532.16
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,754.64,559.8
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,792.82,585.67
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,746.33,547.86
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,679.64,494.69
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,796.37,583.23
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,916.95,667.46
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,939.22,681.31
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,958.85,694.17
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,973.22,703.69
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,984.57,711.36
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,989.83,715.21
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,991.95,717.2
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,988.42,715.34
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,981.8,711.65
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,965.95,702.07
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,947.37,690.85
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,737.22,547.32
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,507.01,378.39
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,554.27,417.33
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,611.38,461.51
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,695.85,528.27
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,760.58,578.51
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,712.08,545.08
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,663.12,511.67
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,604.44,471.63
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,541.35,426.82
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,477.46,378.95
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,416.18,331.45
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,339.81,270.81
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,269.48,212.82
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,187.76,144.21
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,104.29,69.64
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,37.48,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,17.63,7.76
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,35.92,24.86
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,53.62,40.71
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,72.29,57.11
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,87.27,70.01
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,108.28,87.88
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,122.09,99.34
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,144.05,109.33
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,175.3,132.79
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,205.67,151.11
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,247.6,179.52
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,279.25,206.57
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,313.31,234.64
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,278.34,210.11
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,244.91,185.46
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,209.95,158.36
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,172.84,129.51
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,281.13,211.69
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,394.7,295.35
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,293.23,219.44
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,186.01,138.29
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,225.06,167.88
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,264.57,197.26
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,389.31,288.98
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,519.31,381.06
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,712.85,526.63
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,910.37,663.56
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,931.4,675.56
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,949.84,687.25
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,963.71,695.66
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,983.42,707.89
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,988.73,711.25
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,990.92,712.84
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,916.41,663.61
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,831.12,602.06
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,902.88,656.67
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,957.95,693.7
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,936.94,681.79
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,913.31,668.87
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,880.48,648.56
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,850.94,630.44
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,680.81,514.69
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,514.94,393.42
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,600.6,462.7
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,664.97,513.5
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,607.09,472.94
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,550.13,432.26
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,474.51,375.64
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,408.44,324.47
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,332.63,264.84
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,262.69,207.57
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,181.11,139.35
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,98.32,66.32
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,34.46,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.72,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,11.12,2.89
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,24.6,15.37
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,38.1,27.51
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,53.33,40.97
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,68.29,53.91
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,51.59,39.39
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,33.43,23.55
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,36.23,24.47
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,39.04,26.61
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,118.71,90.4
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,193.68,148.27
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,250.52,185.28
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,333.89,244.06
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,370.83,271.25
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,425.65,313.31
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,472.72,349.88
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,520.33,385.85
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,565.94,421.14
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,611.64,455.86
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,653.97,486.88
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,695.26,516.56
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,734.38,544.53
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,772.48,571.43
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,812.04,600.03
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,853.19,628.09
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,882.49,646.69
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,909.66,663.87
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,933.54,677.97
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,954.91,690.41
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,970.21,699.4
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,982.5,706.52
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,981.14,704.99
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,985.51,707.33
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,992.97,711.63
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,988.27,708.26
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,978.26,702.39
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,965.19,694.75
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,944.92,683.85
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,921.98,671.27
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,895.13,656.11
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,865.84,639.26
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,826.92,614.91
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,790.51,592.15
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,740.68,560.26
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,690.57,527.66
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,633.77,489.26
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,577.75,450.41
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,504.9,396.25
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,435.48,343.14
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,356.22,281.61
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,287.35,225.72
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,205.31,157.74
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,133.05,91.92
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,45.44,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.24,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,10.19,2.17
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,20.4,11.72
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,30.63,20.93
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,43.68,32.42
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,56.67,43.67
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,82.31,65.68
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,107.13,86.63
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,129.76,100.17
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,153.85,118.29
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,188.2,140.76
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,247.48,182.98
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,261.82,196.67
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,276.99,210.3
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,245.82,186.76
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,213.98,162.34
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,239.02,180.9
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,264.53,199.47
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,364.6,274.2
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,471.61,352.21
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,439.72,327.52
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,396.22,294.6
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,457.07,339.25
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,521.07,385.25
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,456.01,338.07
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,386.59,287.32
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,257.63,192.5
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,126.47,92.91
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,101.74,73.96
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,76.88,54.68
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,65.6,45.92
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,54.3,37.11
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,61.31,42.64
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,68.31,48.17
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,64.98,45.71
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,61.68,43.26
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,49.02,33.33
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,36.38,23.37
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,39.63,26.08
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,42.88,28.8
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,76.02,55.37
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,109.91,82.45
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,201.63,156.09
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,292.71,228.16
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,322.67,253.57
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,362.33,286.3
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,323.3,257.07
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,284.49,227.66
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,238.85,191.39
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,184.47,147.41
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,142.55,112.73
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,101.54,78.21
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,63.58,46.0
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,22.57,11.3
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,14.77,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,25.43,14.04
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,41.31,29.61
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,56.68,43.56
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,70.55,55.84
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,88.29,71.1
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,91.18,73.46
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,90.68,72.82
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,109.87,73.81
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,147.89,92.14
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,189.98,121.62
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,235.5,157.38
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,281.15,194.88
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,329.39,234.83
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,365.3,269.18
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,388.65,290.19
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,411.25,306.72
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,431.35,320.79
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,508.07,378.96
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,620.04,461.78
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,584.23,432.92
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,530.51,390.17
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,543.3,399.2
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,555.2,407.02
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,570.26,417.04
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,585.73,427.3
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,665.47,483.14
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,749.74,540.26
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,810.55,581.18
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,875.68,624.42
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,835.54,597.67
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,795.4,571.55
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,619.46,451.08
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,436.45,320.33
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,297.32,221.32
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,153.12,113.6
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,235.25,176.73
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,319.85,240.01
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,505.49,379.95
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,676.59,503.11
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,772.79,575.61
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,849.3,631.07
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,714.59,539.37
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,580.85,443.27
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,503.7,388.22
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,416.32,323.95
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,375.95,295.38
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,335.37,265.68
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,289.51,230.32
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,244.62,194.88
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,196.85,156.37
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,150.84,118.24
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,101.13,76.15
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,45.9,28.95
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,19.52,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
