Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.34,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.48,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,13.43,5.86
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,20.39,12.15
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,29.23,19.98
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,38.07,27.7
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,78.69,62.85
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,115.51,94.08
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,121.92,94.49
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,127.98,99.1
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,177.73,135.89
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,231.05,175.08
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,243.07,185.47
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,242.52,185.71
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,245.94,188.3
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,255.44,195.43
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,307.06,233.9
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,369.29,279.71
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,409.72,309.36
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,446.6,336.32
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,511.53,383.57
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,577.53,430.91
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,557.55,414.77
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,529.88,393.26
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,633.29,469.04
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,751.06,551.64
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,679.3,497.79
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,598.06,437.65
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,701.88,512.86
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,807.57,585.76
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,674.75,491.2
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,519.33,379.91
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,685.89,500.63
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,845.54,608.41
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,938.13,673.74
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,1006.37,716.03
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,891.44,642.15
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,747.55,541.91
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,728.63,531.8
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,707.88,519.19
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,815.95,599.4
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,887.19,647.21
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,848.29,624.05
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,807.74,600.76
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,760.94,571.67
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,713.33,541.51
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,661.33,508.09
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,606.7,471.84
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,541.92,426.2
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,479.38,379.41
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,404.92,321.55
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,335.47,265.14
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,250.81,194.33
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,175.81,125.64
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,81.94,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,11.44,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,18.77,9.07
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,24.88,15.81
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,30.68,21.29
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,34.06,24.44
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,40.83,30.39
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,62.69,49.45
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,86.5,69.84
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,124.92,92.01
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,160.64,123.19
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,187.22,134.48
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,243.88,170.62
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,291.75,211.89
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,324.18,240.29
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,356.87,262.73
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,431.74,320.2
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,466.84,350.07
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,489.66,367.58
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,487.61,366.08
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,474.01,354.99
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,495.58,369.91
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,516.87,384.22
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,584.12,432.94
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,653.79,482.39
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,677.83,498.51
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,701.58,514.63
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,535.42,396.81
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,350.84,261.26
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,606.3,450.9
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,865.94,628.27
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,756.75,549.84
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,637.56,465.71
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,538.94,397.3
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,446.53,331.16
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,322.12,241.62
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,190.88,143.54
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,510.37,388.63
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,816.63,602.65
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,731.46,541.47
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,660.16,491.86
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,774.38,580.22
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,862.28,642.91
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,763.6,577.02
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,659.51,503.94
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,443.54,345.24
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,228.97,177.92
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,202.68,158.54
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,176.38,138.19
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,139.81,109.19
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,113.32,87.82
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,87.68,66.85
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,62.22,45.64
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,41.38,28.09
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,20.42,10.06
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,10.2,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,12.87,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,21.53,11.29
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,29.28,19.59
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,36.58,26.42
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,61.78,48.69
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,90.8,73.94
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,102.94,84.18
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,120.72,99.0
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,126.34,98.11
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,131.21,101.43
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,134.7,103.64
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,137.85,105.57
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,199.17,152.4
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,253.14,192.81
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,323.86,244.13
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,410.51,308.56
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,407.7,307.37
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,391.69,294.96
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,456.82,343.76
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,531.21,398.91
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,551.52,413.34
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,574.73,429.71
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,671.8,507.45
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,797.56,600.66
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,660.91,497.61
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,494.55,366.74
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,515.77,382.84
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,537.48,398.61
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,753.91,564.97
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,961.86,710.89
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,976.99,721.34
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,989.03,731.15
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,947.62,703.74
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,886.49,655.61
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,795.78,591.51
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,712.37,531.17
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,748.21,560.51
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,792.68,594.93
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,698.19,526.87
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,602.91,457.5
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,416.52,319.68
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,210.13,160.37
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,372.47,290.63
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,521.64,406.5
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,497.59,389.53
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,471.3,371.44
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,429.92,341.55
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,387.98,310.63
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,343.54,276.22
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,299.34,241.16
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,247.92,199.47
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,198.41,158.1
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,143.66,111.37
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,92.15,65.25
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,42.76,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,13.82,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.67,12.08
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.2,21.9
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,41.94,30.81
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,46.79,35.26
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,51.39,39.27
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,53.63,41.07
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,55.71,42.66
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,83.19,46.91
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,128.57,70.54
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,181.26,108.54
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,231.38,148.93
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,281.88,191.83
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,334.58,237.06
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,386.81,282.2
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,445.36,331.26
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,497.17,373.67
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,549.22,415.09
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,543.65,410.84
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,516.85,387.99
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,612.34,463.01
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,738.95,559.16
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,781.1,587.88
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,821.47,615.38
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,858.86,640.64
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,894.31,664.46
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,924.69,684.42
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,952.62,702.67
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,976.64,718.65
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,997.89,732.83
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,1014.2,743.41
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,1027.3,751.96
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,1034.65,757.25
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,1038.65,760.51
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,1037.27,759.95
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,1032.56,757.36
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,1020.79,750.26
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,1006.0,741.33
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,951.69,705.63
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,883.34,660.19
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,906.7,678.03
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,907.04,679.42
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,877.48,661.2
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,838.12,636.26
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,792.82,606.94
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,746.38,576.42
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,690.43,537.81
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,638.27,501.2
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,574.2,454.96
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,512.05,407.47
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,435.42,348.4
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,363.69,290.38
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,274.29,215.44
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,194.9,143.45
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,92.0,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,12.87,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,21.54,11.34
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,28.86,19.24
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,35.79,25.73
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,39.74,29.32
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,43.48,32.53
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,45.4,34.09
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,52.13,39.74
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,81.55,44.24
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,129.07,68.88
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,178.62,104.34
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,230.8,146.69
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,290.32,196.67
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,344.49,242.74
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,397.76,288.54
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,451.71,333.97
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,504.28,376.62
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,556.7,417.82
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,607.2,457.13
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,656.91,494.81
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,703.99,528.59
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,749.64,560.18
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,792.14,588.37
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,832.73,614.98
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,869.51,638.8
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,904.03,660.94
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,934.46,680.25
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,962.34,697.84
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,985.77,711.08
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,1006.32,722.44
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,1022.33,732.35
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,1035.07,740.28
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,1042.5,745.4
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,1046.53,748.54
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,1044.63,747.64
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,1039.36,744.79
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,1027.07,737.63
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,1011.78,728.73
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,992.14,717.16
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,969.64,703.86
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,941.39,686.88
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,910.68,668.32
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,880.93,651.26
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,841.44,627.5
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,795.3,597.77
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,748.12,566.99
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,692.48,530.49
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,637.03,493.26
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,576.24,451.26
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,513.93,405.37
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,438.36,347.54
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,367.58,290.75
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,278.87,217.5
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,199.95,146.99
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,94.64,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,14.3,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.49,12.78
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.61,22.28
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,41.94,30.84
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,47.23,35.66
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,52.21,39.99
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,54.8,42.09
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,57.19,43.94
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,85.07,48.53
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,130.05,71.91
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,176.96,104.98
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,231.81,148.45
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,281.44,189.9
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,333.04,233.31
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,384.43,276.62
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,436.78,319.79
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,447.01,330.86
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,438.13,323.92
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,461.6,340.91
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,484.17,356.77
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,547.23,402.24
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,624.42,456.69
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,706.33,518.61
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,806.78,590.0
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,655.12,481.33
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,473.19,344.75
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,699.22,514.66
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,932.32,672.34
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,955.22,684.03
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,975.52,695.99
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,991.02,705.91
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,1003.45,714.0
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,1010.25,718.69
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,1013.84,721.51
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,1011.7,720.88
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,1006.37,718.42
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,996.88,713.94
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,984.32,707.63
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,964.37,695.79
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,950.33,687.93
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,921.18,670.68
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,889.74,652.0
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,756.14,564.57
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,606.3,458.32
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,675.7,513.5
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,723.09,548.31
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,667.15,510.95
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,611.68,473.78
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,546.12,426.64
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,482.89,379.0
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,407.86,321.72
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,337.59,265.64
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,248.8,192.56
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,173.53,126.35
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,81.85,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,14.77,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,24.26,13.27
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,36.11,25.06
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.45,35.31
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,54.01,41.19
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,60.26,46.57
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,69.91,54.66
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,78.94,62.05
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,96.43,59.95
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,134.42,77.39
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,179.12,108.88
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,226.88,146.76
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,285.58,199.33
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,328.45,237.77
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,369.52,268.8
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,430.48,316.09
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,479.26,354.74
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,527.53,391.86
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,465.58,347.15
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,387.34,286.78
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,526.23,393.47
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,707.27,525.89
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,746.93,552.74
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,785.25,578.82
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,817.09,598.38
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,846.34,616.09
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,874.63,634.31
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,901.04,651.26
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,787.31,570.27
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,647.05,467.21
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,812.09,589.11
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,965.54,694.33
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,973.55,698.52
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,978.59,702.28
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,975.1,702.13
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,974.99,704.35
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,963.22,697.76
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,948.64,689.55
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,749.67,553.45
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,535.64,398.07
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,705.64,527.6
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,841.59,625.29
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,801.81,599.4
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,760.75,573.87
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,617.27,472.33
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,476.97,368.75
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,524.14,408.42
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,547.42,428.97
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,484.78,381.81
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,424.52,335.71
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,351.77,279.03
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,284.23,224.4
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,207.99,161.29
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,129.0,93.76
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,60.27,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.3,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.46,12.64
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.75,23.07
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,43.6,32.02
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,49.8,37.58
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,54.66,41.77
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,57.1,43.71
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,59.37,45.41
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,85.66,49.42
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,128.85,71.68
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,174.27,103.43
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,227.81,145.51
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,276.62,185.94
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,327.37,228.28
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,377.42,270.28
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,428.51,312.33
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,478.18,351.89
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,528.05,390.53
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,579.65,429.92
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,626.79,465.37
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,670.96,498.01
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,713.92,529.2
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,754.37,557.17
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,793.19,582.99
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,748.86,547.21
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,681.64,493.11
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,724.37,524.25
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,768.69,555.61
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,661.25,479.56
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,542.92,394.45
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,775.77,567.71
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,985.43,709.32
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,992.16,712.75
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,995.75,716.0
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,993.71,715.03
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,988.57,712.23
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,867.61,632.19
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,719.01,525.58
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,827.26,609.18
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,912.59,670.8
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,886.73,654.43
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,853.74,634.12
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,814.71,609.03
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,774.32,582.85
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,440.89,342.52
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,95.96,70.74
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,356.18,282.15
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,563.26,441.0
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,494.06,388.87
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,433.07,342.87
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,360.04,285.75
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,292.2,230.7
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,214.64,166.36
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,145.08,105.87
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,62.96,4.25
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,13.82,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.67,12.0
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,31.8,21.39
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,41.01,29.77
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,45.49,33.85
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,49.73,37.51
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,52.04,39.45
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,54.19,41.17
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,115.1,78.41
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,180.51,130.69
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,207.76,147.43
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,249.78,177.28
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,282.77,205.76
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,316.32,233.53
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,354.95,262.0
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,408.0,301.45
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,444.74,328.6
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,480.91,354.65
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,537.99,398.77
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,626.71,465.53
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,671.41,496.68
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,714.96,526.48
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,755.69,553.47
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,794.75,578.69
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,830.24,600.6
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,863.75,621.04
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,893.45,639.72
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,920.87,656.92
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,943.65,670.33
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,963.82,682.12
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,979.19,691.82
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,991.49,699.73
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,998.66,705.11
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,1002.64,708.67
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,1001.92,708.91
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,998.03,707.35
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,987.0,701.96
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,972.96,694.81
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,954.52,685.36
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,933.35,674.23
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,912.69,662.61
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,881.56,644.12
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,845.29,621.81
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,807.32,598.22
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,759.46,567.67
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,714.83,538.95
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,660.3,503.15
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,606.24,466.87
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,539.52,419.98
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,475.38,372.61
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,402.16,316.27
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,333.53,261.27
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,246.81,190.38
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,173.22,126.63
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,82.69,11.86
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,15.25,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,26.23,14.58
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,38.08,26.5
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.52,37.75
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,58.12,44.52
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,65.34,50.72
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,70.29,54.9
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,74.95,58.7
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,99.73,62.84
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,140.85,84.8
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,183.13,114.49
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,228.67,150.52
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,276.0,189.82
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,325.05,230.8
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,364.71,268.18
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,385.36,287.52
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,440.1,328.16
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,518.77,387.7
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,565.28,423.41
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,614.29,460.15
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,657.12,490.72
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,698.84,519.75
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,737.65,547.3
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,775.25,573.58
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,808.39,595.89
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,839.7,616.51
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,867.77,634.62
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,894.0,651.46
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,801.62,582.86
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,683.73,494.05
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,687.34,497.17
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,689.91,498.89
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,840.61,609.31
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,971.42,699.33
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,968.5,696.27
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,968.99,696.65
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,850.25,616.53
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,724.77,527.47
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,809.36,591.18
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,879.57,642.15
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,848.31,621.96
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,815.22,601.35
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,661.17,494.24
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,494.81,374.45
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,568.74,433.63
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,632.27,482.86
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,574.9,442.37
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,518.81,402.7
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,454.75,355.4
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,393.4,308.83
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,311.33,245.56
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,246.17,193.18
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,173.83,133.68
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,107.3,77.25
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,51.27,7.8
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
