Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,14.77,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,25.47,13.96
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,39.87,28.0
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,51.3,38.41
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,59.63,45.82
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,67.53,52.6
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,85.87,68.18
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,117.72,94.9
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,109.52,76.68
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,142.06,86.2
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,197.02,130.13
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,242.65,169.28
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,291.44,209.08
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,330.2,240.71
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,339.41,251.68
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,334.18,249.8
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,408.11,303.61
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,510.79,378.72
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,536.8,397.89
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,562.53,416.24
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,536.73,396.45
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,504.54,371.22
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,604.99,445.27
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,718.27,526.09
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,758.13,551.67
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,798.12,577.38
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,815.32,588.47
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,831.05,598.67
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,844.85,607.88
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,856.92,615.97
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,850.81,611.91
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,842.17,606.37
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,828.29,597.8
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,818.45,591.85
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,883.14,639.73
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,938.21,680.4
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,776.8,567.25
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,596.73,438.01
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,629.15,464.58
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,672.82,497.44
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,644.45,478.85
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,614.76,459.64
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,606.12,456.89
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,594.08,451.58
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,538.37,412.07
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,483.49,372.74
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,516.39,400.75
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,527.73,412.23
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,466.07,365.94
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,406.8,320.62
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,334.98,264.8
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,268.22,211.01
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,185.31,143.13
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,119.68,87.02
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,56.98,11.68
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,14.77,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,25.49,13.94
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,36.12,24.77
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.46,34.97
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,52.53,39.55
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,57.24,43.6
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,60.37,46.22
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,63.26,48.54
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,87.13,51.09
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,128.95,72.1
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,173.95,103.53
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,221.94,141.43
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,274.91,185.18
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,324.87,227.1
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,374.71,269.27
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,425.56,311.45
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,475.21,351.19
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,529.24,392.84
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,538.88,399.65
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,531.87,391.95
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,571.1,419.4
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,611.72,447.18
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,583.53,425.56
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,542.98,395.09
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,588.0,426.43
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,635.29,458.55
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,670.61,483.0
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,708.61,509.12
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,835.41,603.35
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,953.43,683.29
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,968.74,692.47
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,981.07,700.62
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,867.15,624.07
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,717.52,515.9
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,869.32,628.1
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,984.57,705.65
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,971.15,696.71
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,964.27,693.16
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,859.83,625.23
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,734.94,537.31
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,732.72,538.27
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,715.08,528.28
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,689.02,512.82
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,660.65,495.64
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,628.56,474.87
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,594.21,452.24
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,478.54,368.7
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,384.79,298.75
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,337.46,264.06
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,291.09,228.87
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,240.5,189.16
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,191.89,149.78
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,129.18,98.21
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,79.18,55.8
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,37.02,6.96
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,15.25,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,26.21,14.44
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,40.59,28.58
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,52.12,39.09
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,56.48,43.11
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,68.29,53.26
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,93.71,74.89
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,118.43,95.58
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,139.78,106.81
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,171.43,129.49
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,172.09,130.15
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,174.86,132.83
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,225.13,169.53
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,287.06,214.93
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,280.0,210.17
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,268.24,201.5
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,257.12,192.51
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,235.82,175.85
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,222.24,165.43
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,208.11,154.61
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,329.45,244.35
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,457.22,335.0
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,385.03,282.65
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,309.57,227.72
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,395.36,289.72
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,485.94,352.99
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,439.17,319.66
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,390.06,284.79
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,674.52,497.12
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,953.07,684.92
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,967.46,692.95
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,978.86,701.18
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,987.23,707.59
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,992.47,712.13
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,865.24,626.9
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,714.82,517.5
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,853.79,622.7
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,962.36,697.83
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,951.74,692.47
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,929.66,680.48
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,750.61,558.71
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,554.39,414.68
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,696.29,525.43
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,795.17,598.57
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,752.58,569.54
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,705.59,538.05
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,651.5,501.84
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,597.91,465.2
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,534.48,418.8
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,473.16,372.26
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,399.36,315.46
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,330.19,259.97
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,245.48,190.33
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,173.64,128.22
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,84.34,25.64
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,15.25,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,27.21,15.08
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,42.74,30.23
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,58.75,44.56
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,68.99,53.61
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,74.25,58.11
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,80.37,63.25
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,86.12,67.93
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,106.16,68.92
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,142.17,86.13
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,183.92,114.96
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,229.06,150.12
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,272.81,185.68
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,321.0,225.56
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,374.93,270.68
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,424.85,312.2
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,473.46,351.42
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,523.63,390.89
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,571.57,428.34
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,621.54,466.28
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,666.54,499.02
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,710.89,530.51
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,750.96,558.45
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,789.43,584.07
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,825.89,607.15
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,860.7,628.89
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,889.84,647.48
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,916.74,664.64
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,939.53,677.68
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,959.77,688.99
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,975.28,698.63
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,987.76,706.39
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,995.15,710.95
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,999.39,713.62
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,998.46,712.78
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,994.38,710.06
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,983.73,703.58
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,970.14,695.38
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,951.65,684.14
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,939.08,676.87
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,911.01,659.88
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,880.7,641.52
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,843.86,619.41
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,805.34,595.99
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,759.49,567.28
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,716.7,540.29
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,662.76,504.9
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,609.22,469.02
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,547.39,425.81
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,487.44,381.72
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,413.76,325.59
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,344.63,270.56
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,262.12,202.98
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,187.21,138.58
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,90.49,30.43
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,15.25,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,26.22,14.35
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.96,25.44
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,48.28,35.65
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,53.7,40.55
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,59.09,45.18
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,62.13,47.72
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,64.95,49.98
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,86.44,50.84
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,127.48,70.66
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,192.27,128.8
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,242.8,177.78
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,261.51,182.92
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,324.76,226.65
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,375.43,269.71
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,427.03,312.78
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,482.14,356.77
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,532.3,396.04
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,580.49,432.7
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,628.08,467.85
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,672.87,500.11
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,716.58,530.78
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,757.3,558.54
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,796.3,584.46
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,831.83,607.86
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,865.23,629.74
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,894.24,648.63
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,920.94,665.98
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,944.39,679.84
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,965.28,692.01
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,980.93,701.97
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,993.52,710.05
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,1000.99,715.25
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,1005.26,718.55
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,1004.32,718.05
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,1000.2,715.66
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,988.16,708.63
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,973.29,699.93
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,954.3,688.37
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,941.2,680.78
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,913.52,663.97
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,883.54,645.73
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,846.64,623.54
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,808.05,600.02
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,762.26,570.37
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,719.53,542.54
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,665.5,506.86
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,611.86,470.72
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,549.09,426.64
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,488.34,381.78
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,414.67,326.09
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,345.5,271.43
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,259.02,200.7
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,185.9,137.75
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,90.28,32.66
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,14.77,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,24.33,12.84
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,35.02,23.86
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.25,33.21
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,48.29,36.07
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,49.96,37.53
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,52.29,39.41
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,54.45,41.04
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,77.5,42.49
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,125.92,67.31
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,173.49,100.37
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,223.82,140.24
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,273.28,181.65
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,331.42,230.19
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,383.23,274.25
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,435.74,318.02
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,486.86,359.11
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,538.18,399.1
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,587.23,436.1
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,635.51,471.39
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,681.33,504.06
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,725.87,534.89
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,767.56,562.22
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,807.41,588.05
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,843.53,609.95
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,877.48,630.15
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,907.4,648.52
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,934.87,665.2
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,958.0,679.0
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,978.36,691.03
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,994.77,700.56
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,1008.02,708.15
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,1015.57,711.28
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,1019.82,712.5
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,1019.76,712.14
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,1016.42,709.89
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,1006.34,704.16
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,993.16,696.68
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,975.44,687.92
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,954.87,677.44
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,928.55,662.51
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,899.74,646.0
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,863.93,624.44
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,826.27,601.58
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,790.76,579.95
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,746.73,552.32
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,694.21,519.17
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,641.66,485.23
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,580.99,444.75
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,525.04,405.57
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,454.18,352.88
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,387.46,300.85
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,303.73,233.06
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,228.56,168.57
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,110.92,43.33
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,14.77,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.33,12.78
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,35.01,23.8
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.24,33.05
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,63.1,48.57
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,89.22,70.82
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,68.11,52.79
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,61.94,47.42
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,85.31,50.26
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,127.95,71.48
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,173.31,102.96
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,221.67,141.09
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,274.76,184.58
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,324.85,226.2
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,375.08,268.2
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,426.38,310.08
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,476.64,349.54
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,531.58,390.93
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,579.14,426.18
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,626.16,459.8
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,671.09,489.82
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,715.1,517.95
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,755.94,544.53
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,795.14,569.09
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,829.92,589.43
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,862.32,608.07
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,892.33,627.65
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,920.17,645.92
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,944.03,660.43
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,965.44,673.47
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,980.72,683.51
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,992.97,691.86
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,1001.13,697.85
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,1006.11,702.05
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,1005.42,702.28
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,1001.58,700.78
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,990.68,695.07
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,976.84,687.72
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,966.45,682.03
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,944.42,669.13
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,915.49,652.63
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,884.32,634.7
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,846.76,613.23
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,807.55,590.46
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,763.79,563.18
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,715.57,532.53
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,660.71,497.75
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,606.3,462.36
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,538.67,414.59
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,473.67,366.83
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,400.21,312.27
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,328.19,256.35
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,244.65,188.64
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,170.44,125.89
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,83.89,33.33
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,14.3,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,24.66,12.95
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,38.71,26.96
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.8,37.09
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,55.51,42.27
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,60.97,46.98
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,77.79,61.17
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,100.85,80.31
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,130.49,93.05
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,168.5,117.38
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,205.54,143.18
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,245.69,173.27
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,270.03,187.11
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,321.75,224.67
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,366.94,265.93
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,399.62,294.14
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,415.41,306.43
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,431.31,317.66
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,454.29,334.23
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,476.32,349.81
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,542.24,398.25
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,623.12,456.48
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,646.2,473.69
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,675.07,495.17
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,758.49,556.98
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,846.98,617.68
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,875.75,635.76
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,902.46,652.92
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,864.43,626.09
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,805.85,581.06
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,681.42,494.12
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,535.1,389.55
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,457.41,335.52
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,377.9,278.6
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,701.39,520.59
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,981.62,708.2
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,816.67,595.28
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,618.43,452.62
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,793.95,583.74
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,931.22,676.86
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,904.56,659.24
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,875.46,641.6
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,839.43,618.88
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,801.71,594.96
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,757.62,566.92
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,716.37,540.51
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,662.55,505.15
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,609.12,469.33
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,548.19,426.13
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,488.98,382.09
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,417.35,327.62
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,349.99,274.23
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,268.84,208.17
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,194.33,144.66
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,94.43,39.88
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,13.82,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.72,11.49
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,33.04,22.26
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,42.92,31.23
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,48.78,36.51
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,53.28,40.39
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,56.21,42.77
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,58.92,44.86
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,80.12,46.59
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,121.82,66.68
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,166.77,97.49
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,219.67,138.72
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,275.55,191.56
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,317.79,230.77
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,353.49,258.52
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,388.58,285.22
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,436.81,320.28
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,522.06,383.32
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,569.81,419.02
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,617.1,453.58
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,661.82,484.78
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,705.56,514.44
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,745.99,541.3
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,784.81,566.1
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,820.56,587.95
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,854.38,608.39
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,884.02,627.29
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,911.43,644.8
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,934.77,658.44
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,955.62,670.55
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,877.98,619.48
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,775.67,545.66
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,682.3,483.92
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,593.86,423.37
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,812.28,581.91
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,995.06,701.52
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,979.03,691.17
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,969.64,687.0
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,950.74,676.82
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,929.16,665.03
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,901.22,649.12
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,871.07,631.72
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,833.55,610.19
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,798.79,590.26
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,752.95,561.28
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,706.48,531.45
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,651.29,495.2
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,596.61,458.49
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,532.22,412.82
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,470.04,367.12
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,391.8,307.89
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,324.27,254.45
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,242.9,187.82
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,170.61,126.39
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,84.66,36.29
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,14.3,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.55,11.97
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.85,22.9
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,43.72,31.88
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,49.29,36.85
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,54.18,40.99
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,57.07,43.32
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,59.75,45.37
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,80.69,47.14
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,122.63,67.24
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,167.59,97.85
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,220.68,139.05
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,268.77,178.47
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,319.04,220.01
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,368.98,260.99
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,419.99,301.72
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,470.08,340.67
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,524.67,381.38
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,572.05,416.87
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,618.97,451.12
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,663.82,482.42
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,707.67,512.24
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,748.12,539.44
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,786.96,564.52
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,822.74,586.28
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,856.6,606.63
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,885.84,625.18
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,912.85,642.35
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,935.78,656.98
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,956.2,670.14
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,971.91,679.97
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,984.62,688.05
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,992.76,693.93
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,997.75,698.02
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,996.58,697.95
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,992.27,696.12
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,840.11,598.67
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,654.84,469.25
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,695.55,500.48
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,719.51,519.17
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,687.51,498.83
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,654.25,477.85
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,748.36,550.02
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,815.2,597.51
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,771.18,569.04
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,726.15,540.43
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,676.39,508.81
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,623.71,474.37
