Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,562.93,433.08
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,503.78,390.47
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,432.68,337.21
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,365.79,284.83
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,283.7,218.23
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,209.85,155.38
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,104.0,46.71
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,13.82,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,22.75,11.2
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,32.69,21.8
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,42.2,30.44
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,47.58,35.3
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,51.73,38.89
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,54.35,41.0
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,56.77,42.85
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,77.81,44.94
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,120.45,65.38
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,165.8,96.25
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,219.12,137.76
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,267.38,177.64
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,317.71,219.7
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,367.95,261.48
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,419.27,303.19
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,474.27,346.38
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,524.11,384.69
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,571.87,421.36
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,619.11,456.79
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,663.82,488.7
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,707.49,519.07
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,748.08,546.96
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,787.05,572.71
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,823.95,595.98
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,859.2,617.97
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,818.26,588.56
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,760.56,542.97
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,863.55,620.08
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,960.75,684.63
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,977.08,694.63
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,990.37,703.35
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,999.05,709.57
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,1004.52,713.9
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,1003.77,713.79
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,999.82,711.8
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,986.64,704.37
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,970.74,695.35
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,952.59,684.96
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,940.42,678.57
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,912.18,661.67
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,881.7,643.35
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,845.17,621.92
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,806.93,599.12
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,763.8,571.44
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,716.39,540.45
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,662.85,505.1
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,609.68,469.25
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,546.01,424.28
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,484.43,378.78
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,411.55,323.57
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,343.02,269.4
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,258.37,200.18
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,186.37,138.61
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,91.64,41.66
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,13.82,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,22.78,11.08
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,32.33,21.53
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,41.48,29.95
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,45.5,33.66
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,48.55,36.32
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,50.55,37.93
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,52.43,39.33
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,72.51,40.46
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,120.9,64.59
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,167.08,96.02
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,216.03,134.46
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,265.21,175.45
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,323.06,223.63
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,374.15,266.51
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,426.02,309.02
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,476.78,349.64
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,527.78,389.2
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,576.43,426.73
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,624.41,462.8
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,670.02,495.54
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,714.44,526.61
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,756.1,554.58
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,796.01,581.01
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,754.15,547.69
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,695.8,499.38
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,805.1,582.09
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,920.18,660.29
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,943.47,673.48
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,964.18,685.66
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,980.63,696.26
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,994.04,705.04
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,1002.35,711.01
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,1007.45,715.11
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,1006.32,714.75
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,1002.0,712.52
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,993.91,708.37
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,982.68,702.35
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,964.09,691.71
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,942.73,679.39
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,750.66,551.46
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,533.85,394.02
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,538.71,401.86
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,554.26,416.13
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,653.99,495.01
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,724.95,548.93
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,675.15,515.5
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,622.3,479.89
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,556.64,433.07
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,493.45,385.53
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,421.27,330.99
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,353.38,277.39
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,264.38,204.8
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,189.4,140.92
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,93.12,43.23
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,13.34,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.98,10.36
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,31.94,21.15
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,41.5,29.83
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,58.68,44.78
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,79.16,62.26
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,74.27,57.92
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,70.54,54.5
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,94.72,66.91
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,149.4,97.33
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,192.41,128.07
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,235.49,161.53
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,277.38,198.66
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,307.68,225.41
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,349.14,254.99
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,403.75,295.57
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,413.82,304.72
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,409.23,301.24
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,490.06,360.96
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,588.05,432.54
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,641.46,473.62
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,712.77,527.27
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,721.25,528.52
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,715.89,519.33
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,781.66,570.65
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,853.59,621.46
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,789.56,575.13
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,700.97,507.16
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,725.01,524.76
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,748.7,541.5
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,805.2,581.98
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,867.44,625.58
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,937.86,679.44
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,989.33,714.42
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,928.37,674.25
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,847.34,614.76
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,623.85,459.2
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,384.99,284.43
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,553.54,413.2
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,718.85,534.17
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,733.85,546.33
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,732.61,548.46
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,695.14,523.2
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,656.75,497.26
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,490.91,375.8
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,322.24,247.62
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,342.91,266.37
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,346.44,271.44
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,304.7,240.03
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,263.31,208.25
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,218.32,172.6
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,174.57,136.94
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,126.7,96.79
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,80.84,57.81
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,38.35,15.0
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,11.91,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,22.79,10.78
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,39.61,27.59
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,54.37,40.93
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,70.07,54.7
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,85.36,67.8
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,91.82,73.24
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,102.15,81.79
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,128.54,93.39
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,165.2,116.63
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,190.42,139.45
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,202.6,153.51
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,215.64,163.31
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,227.72,172.24
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,281.09,211.86
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,339.04,254.75
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,346.57,260.45
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,351.69,264.2
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,404.3,303.03
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,454.71,339.9
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,476.35,354.66
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,497.86,369.24
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,333.44,249.31
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,152.66,112.73
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,123.31,90.35
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,93.53,67.3
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,126.56,92.87
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,159.92,118.44
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,151.42,111.64
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,142.76,104.79
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,212.15,157.47
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,282.52,209.92
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,331.84,246.33
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,392.85,290.88
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,269.77,200.69
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,157.9,116.71
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,141.53,104.44
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,125.15,91.93
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,145.53,108.15
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,166.18,124.59
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,176.33,132.69
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,186.79,141.1
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,125.49,93.79
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,66.13,47.22
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,75.45,54.85
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,84.96,62.64
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,85.24,63.23
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,85.76,64.02
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,72.63,53.62
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,59.53,43.11
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,47.4,33.31
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,35.29,23.33
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,25.05,14.75
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,14.83,6.11
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.4,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.53,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,18.57,7.6
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,36.53,25.0
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,52.75,39.54
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,70.37,54.94
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,87.63,69.71
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,98.2,78.6
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,105.32,84.4
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,125.87,91.1
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,161.7,111.16
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,200.53,141.98
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,240.31,175.46
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,255.3,178.28
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,312.79,217.93
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,362.57,259.67
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,413.44,301.42
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,442.59,326.74
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,451.35,333.42
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,514.81,381.94
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,612.62,455.29
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,657.69,487.54
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,701.63,518.51
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,699.84,513.17
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,684.82,497.82
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,700.17,507.76
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,710.02,513.69
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,775.99,559.55
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,845.14,606.51
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,862.11,616.36
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,877.39,625.44
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,856.21,611.13
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,826.06,591.29
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,766.04,549.53
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,693.48,498.95
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,760.66,548.16
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,826.14,594.73
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,860.06,619.34
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,890.37,641.75
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,844.15,612.7
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,796.55,582.89
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,841.7,618.78
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,867.02,636.61
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,830.18,612.86
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,795.9,591.2
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,736.86,552.34
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,678.64,513.57
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,470.1,361.53
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,249.94,192.41
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,216.38,167.81
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,182.92,142.08
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,148.05,114.54
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,113.73,86.75
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,78.98,58.02
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,40.77,26.38
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,18.51,4.54
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,11.91,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,21.72,9.71
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,35.96,24.58
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,50.69,37.78
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,64.51,49.93
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,77.81,61.33
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,63.74,49.18
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,51.86,38.86
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,103.12,70.36
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,163.35,114.39
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,168.67,106.13
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,209.65,128.94
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,258.67,169.07
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,316.19,216.01
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,366.86,258.34
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,418.37,300.51
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,468.54,340.18
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,518.78,378.68
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,567.08,414.64
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,614.8,449.1
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,660.11,480.92
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,704.2,511.07
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,745.37,538.06
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,784.84,563.2
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,756.21,539.49
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,712.77,502.92
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,742.51,523.3
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,772.44,543.1
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,796.76,557.77
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,820.18,571.79
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,909.28,635.55
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,982.31,681.28
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,990.17,686.35
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,994.85,690.26
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,932.44,652.28
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,850.14,595.2
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,918.4,645.98
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,969.52,678.87
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,833.11,591.26
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,679.13,485.05
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,619.05,446.12
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,545.17,396.45
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,510.98,375.2
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,476.1,352.83
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,491.78,366.66
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,489.14,367.38
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,442.77,335.35
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,396.5,302.9
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,351.83,270.93
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,307.51,238.23
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,258.33,200.84
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,210.83,163.41
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,159.01,121.0
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,110.0,79.74
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,54.07,23.93
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,12.39,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,21.52,9.19
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,34.78,23.3
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,48.55,35.61
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,58.15,44.11
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,67.27,51.92
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,73.28,56.87
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,78.93,61.35
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,96.8,63.91
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,136.1,82.18
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,177.17,108.82
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,221.69,141.89
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,267.02,177.54
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,314.72,215.17
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,362.25,252.34
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,411.31,289.44
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,417.46,296.52
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,405.3,287.46
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,465.85,329.58
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,527.27,371.52
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,597.3,421.7
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,684.81,483.01
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,724.68,509.72
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,762.92,535.54
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,800.95,560.4
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,838.64,583.98
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,868.15,604.18
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,895.63,623.3
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,721.0,508.79
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,511.73,361.51
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,565.81,400.66
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,629.22,443.83
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,669.81,472.49
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,710.22,501.12
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,650.58,462.53
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,589.61,422.62
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,340.88,249.94
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,104.1,74.14
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,102.64,73.61
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,101.17,72.81
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,60.14,41.32
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,19.54,9.72
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,18.14,8.69
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,16.73,7.65
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,37.2,23.97
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,57.69,40.33
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,39.03,25.69
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,20.41,10.86
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,17.16,8.31
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,13.9,5.71
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,11.12,3.45
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,8.33,1.15
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,6.01,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,11.91,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,19.61,7.7
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,30.05,19.51
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.05,28.67
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,45.83,33.93
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,50.48,37.98
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,53.56,40.52
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,56.41,42.75
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,71.73,43.02
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,113.82,61.38
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,158.71,90.92
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,211.61,131.45
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,260.23,171.23
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,310.74,213.07
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,358.65,257.06
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,391.14,285.56
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,435.92,318.22
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,511.85,374.72
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,564.05,414.04
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,611.77,449.51
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,613.44,447.36
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,604.09,435.95
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,630.13,454.06
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,655.18,471.05
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,743.58,536.97
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,844.86,606.63
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,780.82,559.56
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,690.57,491.5
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,819.75,585.73
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,946.55,670.08
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,962.85,679.94
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,976.22,688.97
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,981.22,692.84
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,983.13,694.96
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,981.91,694.86
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,977.67,693.0
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,866.75,620.46
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,742.95,533.8
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,735.17,532.38
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,725.3,528.85
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,799.39,585.66
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,856.19,627.53
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,817.88,604.32
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,778.14,580.47
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,731.74,550.68
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,684.71,519.96
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,629.4,482.75
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,574.62,444.55
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,508.08,396.81
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,449.11,353.06
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,378.85,298.6
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,313.31,245.98
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,240.67,186.24
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,174.61,129.86
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,87.44,42.49
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,12.39,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,20.44,7.95
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,32.06,21.02
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,43.17,31.06
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,49.91,37.1
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,56.51,42.78
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,59.68,45.35
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,62.62,47.62
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,77.31,48.12
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,118.81,66.35
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,162.93,95.06
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,210.19,130.89
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,258.01,169.72
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,312.91,214.54
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,345.75,248.18
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,365.47,267.59
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,404.51,295.63
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,445.85,324.92
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,509.57,373.14
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,607.89,446.35
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,653.06,478.01
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,698.06,509.03
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,603.56,438.88
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,487.25,350.52
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,550.87,395.39
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,621.17,443.14
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,631.98,450.05
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,642.18,456.89
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,691.05,490.26
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,745.63,526.7
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,870.11,617.07
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,979.2,689.54
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,900.93,637.76
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,795.13,562.52
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,906.45,644.34
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,988.03,698.78
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,892.21,637.22
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,766.58,549.76
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,869.35,627.93
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,940.43,677.92
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,913.86,661.83
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,884.95,644.87
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,848.6,623.85
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,810.53,601.42
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,769.53,575.67
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,723.98,546.35
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,670.05,510.92
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,616.41,474.91
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,553.5,430.81
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,492.52,385.85
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,421.23,330.91
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,354.01,277.14
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,270.24,208.8
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,198.87,147.88
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,97.76,47.88
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,11.91,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.67,7.18
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,29.73,19.16
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,40.22,28.68
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,44.73,32.76
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,49.03,36.42
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,51.8,38.67
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,54.38,40.67
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,68.45,40.68
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,112.03,59.04
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,163.58,93.11
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,212.62,130.32
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,262.19,170.67
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,313.89,213.43
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,365.28,255.75
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,417.7,297.89
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,473.82,341.55
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,524.7,380.29
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,573.45,417.26
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,621.67,452.9
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,667.76,485.25
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,712.76,516.01
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,754.31,543.98
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,794.15,569.74
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,829.13,591.32
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,861.67,611.21
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,892.16,630.61
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,920.37,648.57
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,944.02,662.68
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,965.13,675.24
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,981.52,685.92
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,994.88,694.84
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,1003.14,700.71
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,1008.2,704.76
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,1008.04,705.71
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,1004.7,704.83
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,994.7,699.91
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,981.66,693.23
