Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,853.5,612.68
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,697.89,504.79
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,807.89,588.48
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,891.95,647.07
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,855.83,625.59
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,817.92,603.48
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,770.53,573.56
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,726.64,545.62
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,672.6,510.49
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,618.86,474.75
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,554.99,430.15
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,493.18,384.76
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,420.36,329.65
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,351.77,275.55
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,267.35,206.65
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,195.48,145.36
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,96.23,46.95
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,12.39,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,21.46,7.89
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,36.72,24.77
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,51.53,38.06
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,56.79,42.92
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,63.75,48.94
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,69.18,53.42
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,74.29,57.49
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,83.44,54.58
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,121.62,69.85
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,164.76,97.67
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,211.23,132.85
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,257.35,170.22
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,311.66,214.76
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,361.12,255.89
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,411.88,297.33
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,461.06,336.7
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,511.14,375.7
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,559.46,413.12
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,610.1,451.22
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,655.18,483.8
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,699.46,515.04
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,740.31,543.92
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,779.63,570.07
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,814.95,592.3
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,848.16,612.92
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,877.91,632.3
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,905.5,650.2
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,928.65,663.82
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,949.36,675.86
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,965.98,686.67
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,979.67,695.72
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,987.37,701.27
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,991.96,705.01
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,991.45,705.08
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,987.84,703.34
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,986.85,703.7
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,973.83,696.39
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,955.36,686.88
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,934.16,675.65
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,904.79,657.88
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,873.28,638.67
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,836.13,616.63
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,801.91,596.37
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,753.4,564.73
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,704.54,532.48
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,649.5,496.0
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,594.96,458.91
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,527.76,410.52
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,458.21,358.93
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,385.82,303.08
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,318.55,249.24
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,236.43,182.11
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,163.39,120.57
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,74.04,34.61
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.81,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.4,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,16.69,8.17
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,25.98,16.43
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,37.62,26.58
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,49.27,36.6
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,53.92,40.48
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,58.59,44.24
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,65.6,47.48
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,72.62,52.8
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,107.11,79.82
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,140.83,105.74
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,153.5,114.86
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,166.51,124.22
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,248.93,185.24
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,334.31,247.75
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,385.67,284.84
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,442.85,326.17
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,473.24,348.56
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,512.11,376.82
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,537.19,393.8
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,566.33,413.22
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,657.33,483.67
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,770.01,567.03
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,804.49,588.25
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,836.99,608.26
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,866.17,626.89
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,893.27,644.03
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,916.03,657.18
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,936.47,668.77
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,951.92,678.55
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,964.5,686.55
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,973.15,690.79
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,978.74,693.22
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,978.24,693.31
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,983.9,697.51
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,974.85,692.37
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,962.81,685.51
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,944.46,676.09
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,923.43,664.98
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,896.65,648.99
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,867.53,631.44
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,831.38,610.36
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,797.76,590.77
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,754.22,562.86
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,709.72,533.95
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,655.76,498.7
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,602.2,462.88
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,541.51,420.25
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,482.52,376.89
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,409.41,320.81
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,340.71,266.07
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,256.53,197.45
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,185.28,136.89
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,91.77,43.62
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,13.91,2.53
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,32.26,21.06
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,49.93,36.83
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,66.46,51.34
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,83.82,66.25
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,102.47,81.91
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,120.67,96.85
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,96.51,68.97
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,123.52,73.41
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,165.27,100.13
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,210.62,134.39
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,268.39,185.5
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,312.3,224.69
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,349.77,252.17
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,407.68,296.78
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,456.56,336.26
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,506.8,375.81
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,555.08,412.77
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,603.17,448.55
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,650.5,482.86
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,695.03,514.4
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,736.45,542.65
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,776.4,567.81
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,758.54,550.46
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,727.89,522.45
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,813.72,587.02
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,901.82,647.27
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,927.78,662.36
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,951.52,676.3
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,907.76,646.67
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,844.98,598.86
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,930.97,661.95
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,998.63,705.17
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,970.99,687.73
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,923.48,653.75
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,882.49,627.66
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,839.58,600.01
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,788.33,566.91
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,724.65,525.16
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,814.78,593.75
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,880.57,640.26
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,843.22,617.63
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,808.62,597.22
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,762.63,567.47
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,715.9,536.9
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,626.09,475.77
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,535.49,410.78
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,476.21,368.15
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,419.03,325.66
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,375.85,293.45
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,332.48,259.23
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,249.06,191.23
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,174.97,128.83
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,87.67,40.98
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,11.91,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,20.66,5.96
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,32.2,20.96
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,44.13,31.9
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,49.33,36.71
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,54.38,41.14
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,57.26,43.5
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,59.95,45.59
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,66.5,42.31
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,106.78,56.82
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,157.62,90.05
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,205.99,126.88
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,253.61,166.0
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,304.12,208.54
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,355.15,251.79
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,412.89,299.2
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,452.01,332.29
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,484.44,357.27
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,536.49,397.41
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,611.47,454.22
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,628.32,463.17
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,633.16,462.06
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,658.77,479.75
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,682.77,495.93
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,723.54,522.82
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,764.52,549.35
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,838.03,605.37
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,912.23,655.44
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,861.48,618.65
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,790.13,562.55
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,824.35,586.61
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,863.28,612.99
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,870.61,617.12
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,875.82,620.12
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,950.1,676.31
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,1000.72,709.4
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,990.31,703.36
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,976.95,695.94
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,959.46,687.41
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,939.19,677.11
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,912.27,661.37
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,891.12,649.45
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,855.83,629.29
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,818.72,607.66
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,774.23,579.32
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,728.77,549.88
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,679.36,517.6
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,626.84,482.35
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,564.09,438.7
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,503.32,393.86
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,431.29,338.29
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,363.46,283.99
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,277.47,213.73
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,199.27,147.45
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,97.74,45.67
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,11.44,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,19.87,4.92
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.81,20.55
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,44.14,31.75
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,49.72,36.87
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,55.32,41.75
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,58.55,44.41
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,61.56,46.77
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,68.17,44.33
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,108.44,59.04
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,152.79,87.0
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,200.27,122.96
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,253.07,165.97
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,303.14,207.99
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,353.72,250.64
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,405.49,293.5
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,455.49,334.13
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,510.49,377.23
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,558.86,415.31
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,606.79,452.19
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,652.42,485.65
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,697.18,517.67
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,738.47,545.94
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,778.15,571.54
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,815.17,595.04
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,850.29,617.04
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,881.27,637.43
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,910.01,656.3
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,934.62,671.03
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,956.73,684.08
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,974.17,695.57
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,988.61,705.21
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,997.48,710.15
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,1003.16,713.16
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,1003.12,715.32
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,999.86,715.56
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,988.14,708.9
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,973.54,700.49
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,955.84,690.44
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,944.07,684.4
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,914.54,666.53
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,882.85,647.21
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,846.73,625.85
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,808.87,603.03
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,764.2,575.1
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,715.28,543.64
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,661.05,507.24
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,607.26,470.38
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,539.62,421.42
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,474.51,372.55
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,396.21,312.44
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,328.6,258.32
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,243.88,188.53
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,168.68,124.71
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,84.66,38.37
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.01,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,19.17,3.89
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,34.57,22.76
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,50.43,37.03
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,66.27,50.93
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,77.75,60.83
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,91.86,72.65
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,105.33,83.65
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,82.65,57.67
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,102.34,53.09
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,152.97,85.47
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,201.36,121.94
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,249.82,161.55
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,300.95,204.45
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,358.46,252.37
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,410.37,295.41
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,460.91,336.47
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,511.73,376.62
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,560.59,414.11
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,608.88,450.06
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,655.0,483.6
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,699.99,515.46
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,741.86,544.34
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,782.02,570.99
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,816.84,592.79
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,848.93,612.6
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,879.48,632.56
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,907.76,650.99
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,931.43,664.99
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,952.54,677.29
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,968.98,688.05
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,982.42,696.98
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,990.29,702.43
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,994.99,705.99
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,995.52,707.0
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,992.91,706.13
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,982.72,700.84
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,969.59,693.76
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,950.97,684.32
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,938.33,678.9
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,796.93,584.49
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,639.05,470.38
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,735.17,546.73
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,804.67,599.37
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,761.63,571.18
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,714.09,539.9
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,660.27,504.15
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,606.85,467.9
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,543.07,422.41
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,481.31,376.55
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,407.16,319.71
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,334.68,262.13
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,253.23,195.16
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,180.66,133.31
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,89.55,39.8
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,10.96,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,19.07,3.09
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.88,20.51
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,45.03,32.47
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,50.96,37.92
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,56.66,42.89
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,60.42,46.01
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,63.35,48.28
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,66.16,50.27
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,105.46,56.68
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,150.32,84.37
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,203.53,124.32
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,250.88,162.66
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,301.21,204.59
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,352.38,247.5
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,404.7,290.57
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,460.66,335.22
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,511.58,375.11
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,560.32,413.04
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,608.54,449.62
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,654.88,483.15
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,700.24,515.1
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,742.31,544.13
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,782.73,570.72
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,819.03,593.33
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,853.12,614.26
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,883.57,633.95
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,911.69,652.09
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,936.53,666.67
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,958.8,679.57
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,975.9,690.62
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,989.97,699.83
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,998.43,704.18
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,1003.66,706.56
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,1004.16,707.8
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,1001.44,707.28
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,990.71,701.78
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,977.06,694.54
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,826.43,596.91
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,650.12,471.59
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,783.68,573.42
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,890.28,648.7
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,853.85,626.74
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,815.64,604.07
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,768.83,574.1
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,725.49,546.14
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,671.76,510.78
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,618.34,474.86
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,554.06,429.47
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,491.92,383.45
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,417.32,326.65
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,347.15,271.13
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,259.48,199.6
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,184.7,136.08
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,91.23,39.54
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,17.47,1.56
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,33.38,21.68
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,49.62,36.31
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,66.14,50.78
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,82.22,64.59
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,97.19,77.1
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,105.32,83.58
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,97.21,76.36
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,126.54,79.15
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,168.98,106.43
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,213.51,139.65
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,233.13,165.44
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,233.19,173.58
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,295.84,217.76
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,370.43,271.24
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,383.27,281.2
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,381.38,279.57
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,470.62,346.19
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,604.43,444.61
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,602.7,439.68
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,588.42,424.51
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,670.26,487.31
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,773.94,562.37
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,808.32,583.19
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,840.24,602.59
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,870.13,621.56
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,897.86,639.05
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,920.19,651.94
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,940.03,663.25
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,956.3,673.69
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,969.68,682.4
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,976.08,686.8
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,988.46,695.15
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,988.47,695.45
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,985.36,694.0
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,976.54,689.37
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,964.7,682.97
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,946.07,672.05
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,924.75,659.53
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,895.43,642.13
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,864.03,623.36
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,806.89,588.54
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,745.26,550.07
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,591.79,441.65
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,428.61,322.38
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,362.48,275.03
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,298.78,227.93
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,378.68,293.06
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,444.39,345.37
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,371.25,289.65
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,303.42,236.26
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,222.94,170.76
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,141.38,103.11
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,68.22,27.26
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,12.06,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,31.21,19.9
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,48.41,35.42
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,67.12,51.82
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,85.43,67.57
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,102.42,81.83
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,113.18,90.52
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,132.93,106.28
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,151.35,113.72
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,154.5,115.94
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,145.92,109.45
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,160.3,119.89
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,175.0,130.48
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,245.49,182.59
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,326.31,241.93
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,316.2,234.11
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,301.84,222.98
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,323.09,237.88
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,344.75,252.84
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,360.41,263.43
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,376.51,274.29
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,470.48,342.09
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,574.63,415.43
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,568.79,409.53
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,560.7,402.45
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,648.84,465.77
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,743.74,532.16
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,752.53,536.09
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,759.68,539.34
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,867.64,619.26
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,968.21,688.06
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,975.55,692.8
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,979.81,696.31
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,979.46,696.74
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,976.06,695.36
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,963.81,688.41
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,948.77,679.8
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,935.06,672.17
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,913.2,659.26
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,879.82,638.98
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,844.8,617.52
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,805.92,594.29
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,765.7,569.89
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,709.29,532.42
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,648.85,490.77
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,590.96,450.95
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,534.35,411.11
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,460.22,356.73
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,379.58,296.05
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,307.38,240.4
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,240.8,187.34
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,156.74,119.11
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,80.27,56.4
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,36.6,11.51
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,17.23,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,35.8,23.5
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,52.7,38.84
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,64.58,49.44
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,72.47,56.33
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,79.47,62.18
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,86.07,67.48
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,87.24,68.1
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,121.66,74.41
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,162.35,98.94
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,206.92,131.65
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,251.87,167.49
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,300.47,207.5
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,349.29,248.29
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,399.78,289.87
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,453.74,333.25
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,503.73,372.82
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,552.11,410.13
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,600.49,446.45
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,645.98,479.95
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,690.88,512.26
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,732.91,542.67
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,773.68,571.4
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,808.66,593.8
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,841.14,614.32
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,871.64,634.47
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,900.16,653.24
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,924.33,667.9
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,946.12,680.95
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,962.91,691.91
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,976.82,701.07
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,984.32,704.61
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,988.75,706.26
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,988.09,706.23
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,984.39,704.35
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,975.1,698.96
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,962.84,691.76
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,948.39,684.7
