Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,925.43,672.05
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,895.91,653.88
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,864.37,634.32
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,824.98,610.59
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,784.18,585.58
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,733.71,553.34
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,682.94,520.12
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,619.18,476.1
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,562.61,436.12
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,493.72,385.52
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,428.23,335.99
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,352.83,277.12
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,273.3,213.47
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,193.27,147.8
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,113.4,81.59
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,53.41,18.2
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,10.01,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,18.17,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,32.83,21.01
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,46.0,33.18
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,52.28,38.99
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,58.32,44.29
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,63.38,48.53
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,66.98,51.38
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,65.17,49.57
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,103.63,57.4
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,148.1,84.02
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,195.91,119.42
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,249.01,162.23
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,299.31,204.27
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,349.7,246.84
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,401.28,289.71
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,451.94,330.33
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,507.62,373.24
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,556.32,411.54
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,604.59,448.64
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,650.25,482.11
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,695.0,514.08
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,736.62,542.67
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,776.63,568.21
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,814.45,592.15
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,850.65,614.77
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,779.4,562.77
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,687.95,491.43
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,823.75,592.69
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,957.19,682.13
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,974.45,692.55
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,988.65,701.66
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,997.72,707.88
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,1003.54,712.16
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,1004.1,713.19
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,1001.41,712.28
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,992.99,707.82
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,981.44,701.47
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,963.86,692.78
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,943.43,682.26
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,691.35,510.51
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,402.04,295.78
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,642.13,480.84
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,820.32,610.72
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,772.45,578.77
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,723.96,546.95
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,674.12,514.35
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,621.11,478.65
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,554.51,431.8
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,490.45,384.04
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,416.57,326.87
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,347.16,271.09
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,258.78,198.73
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,184.45,135.11
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,90.04,32.19
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,9.53,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,16.68,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,27.23,16.4
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,38.17,26.58
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,42.19,30.33
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,44.96,32.76
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,47.54,34.9
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,49.96,36.79
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,48.59,35.43
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,94.72,48.54
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,141.2,75.88
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,190.68,112.45
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,240.23,152.51
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,298.66,200.56
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,350.3,244.11
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,402.82,287.71
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,453.91,329.3
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,505.13,369.86
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,555.08,409.21
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,604.46,447.22
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,650.94,481.49
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,696.24,514.09
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,738.73,542.72
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,779.49,568.92
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,813.61,590.54
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,844.27,609.69
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,874.39,629.5
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,902.27,647.79
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,926.48,663.91
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,948.18,678.44
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,965.27,689.77
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,979.42,699.27
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,987.55,703.46
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,992.51,705.71
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,992.81,707.8
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,989.95,707.98
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,984.95,705.7
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,968.56,696.06
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,950.06,686.36
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,928.86,674.89
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,898.24,655.71
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,870.72,638.66
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,833.48,616.22
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,794.71,592.52
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,744.57,559.32
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,694.18,525.54
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,637.82,487.77
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,582.06,448.78
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,509.2,395.84
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,445.37,347.96
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,370.49,289.74
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,301.11,234.03
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,220.04,167.78
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,138.99,100.37
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,66.78,20.65
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,9.05,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,15.02,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.67,15.07
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,36.78,25.39
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,41.43,29.75
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,45.89,33.7
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,48.82,36.15
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,51.56,38.32
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,52.57,38.87
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,94.17,49.07
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,145.53,80.09
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,194.6,116.05
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,244.19,156.26
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,295.74,199.39
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,347.34,242.72
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,400.04,286.19
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,456.69,331.51
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,507.71,371.56
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,556.98,409.08
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,605.75,445.08
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,651.61,478.13
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,696.26,509.42
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,737.94,538.77
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,777.96,565.22
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,814.6,588.0
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,849.13,609.14
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,879.72,628.85
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,907.98,647.01
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,932.03,661.04
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,953.49,673.45
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,970.27,684.28
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,984.03,693.29
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,992.22,699.12
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,997.21,703.19
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,997.49,704.03
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,994.56,702.99
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,984.59,697.96
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,971.65,691.16
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,963.0,688.35
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,942.78,678.06
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,914.62,661.5
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,884.16,643.39
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,848.06,622.13
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,810.18,599.45
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,767.08,571.89
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,719.5,540.83
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,664.42,504.78
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,609.75,468.14
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,542.8,420.64
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,478.28,372.9
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,398.14,311.27
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,328.76,255.71
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,241.97,184.91
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,165.43,120.11
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,81.52,23.84
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,9.05,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,16.52,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,32.02,20.08
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,47.71,34.55
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,53.97,40.39
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,61.45,46.94
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,67.0,51.6
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,72.25,55.82
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,73.31,56.41
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,109.99,64.92
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,152.93,89.76
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,199.55,123.51
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,248.08,162.25
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,298.19,203.26
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,347.46,243.9
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,398.35,285.23
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,448.15,324.95
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,502.23,366.54
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,550.25,402.59
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,598.29,437.58
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,642.63,469.01
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,685.79,498.75
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,727.12,526.4
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,767.23,552.53
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,801.86,573.87
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,834.45,593.1
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,864.35,611.87
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,892.28,629.31
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,915.41,642.56
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,936.15,654.29
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,952.86,665.17
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,966.75,674.4
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,974.27,679.75
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,978.76,683.36
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,977.7,683.62
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,973.61,682.14
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,968.94,680.7
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,955.29,673.64
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,935.31,663.78
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,912.79,652.28
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,883.68,635.09
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,852.41,616.42
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,812.96,593.19
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,772.15,568.75
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,723.82,537.57
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,674.99,505.33
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,611.22,462.14
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,554.64,422.91
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,486.05,373.63
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,420.75,325.26
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,345.71,268.09
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,266.49,205.94
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,186.09,140.77
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,105.48,74.57
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,49.36,10.41
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,12.99,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,29.39,17.97
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,45.73,33.01
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,62.37,47.7
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,78.58,61.72
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,93.98,74.7
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,102.81,81.83
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,126.51,100.98
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,154.17,113.69
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,185.5,134.96
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,219.4,159.17
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,251.7,182.99
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,284.71,207.37
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,319.92,233.36
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,356.6,260.17
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,407.07,295.56
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,504.22,366.99
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,553.7,404.11
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,602.74,439.91
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,649.35,473.11
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,694.95,504.68
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,737.21,534.0
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,777.84,560.42
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,811.99,581.39
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,842.99,600.17
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,873.42,619.76
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,901.69,637.93
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,925.43,652.13
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,946.69,664.78
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,963.38,675.97
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,977.15,685.44
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,984.93,691.25
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,989.57,695.24
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,989.09,695.85
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,994.73,700.52
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,987.38,697.29
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,976.87,692.21
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,958.13,682.88
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,936.62,671.82
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,908.65,655.57
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,878.38,637.79
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,841.1,616.09
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,806.43,595.92
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,760.62,566.78
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,714.07,536.69
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,658.29,499.93
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,602.96,462.64
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,538.94,417.17
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,476.96,371.38
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,401.8,313.51
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,328.83,255.36
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,246.27,187.89
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,172.95,125.18
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,83.85,17.87
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,8.58,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,15.04,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,27.36,16.14
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.9,27.95
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.02,33.62
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,52.14,39.01
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,55.53,41.86
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,58.72,44.39
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,58.6,44.04
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,94.37,51.38
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,139.64,76.84
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,193.5,115.96
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,242.67,154.91
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,294.31,197.1
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,345.65,239.77
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,398.18,282.67
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,449.37,323.63
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,505.62,366.94
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,554.91,404.16
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,603.71,439.93
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,650.14,473.06
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,695.49,504.55
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,737.35,533.91
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,777.54,560.24
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,814.9,583.32
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,850.38,604.98
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,881.36,624.86
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,909.96,643.2
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,933.85,657.46
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,955.07,670.05
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,972.01,681.11
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,985.89,690.36
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,994.66,696.51
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,1000.2,700.79
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,1000.49,701.63
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,997.54,700.59
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,987.89,695.74
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,975.15,689.08
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,957.92,680.79
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,937.86,670.73
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,919.03,660.13
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,889.45,642.51
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,853.86,622.17
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,816.44,600.37
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,770.35,571.29
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,723.37,541.17
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,673.69,509.33
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,620.7,474.3
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,555.95,429.56
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,493.34,383.64
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,419.35,326.89
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,349.87,271.44
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,263.03,200.65
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,184.59,133.53
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,88.33,14.55
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,13.45,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,26.15,15.08
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,39.12,27.27
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.02,33.61
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,53.08,39.81
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,56.4,42.6
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,59.52,45.08
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,58.59,44.04
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,91.21,49.97
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,135.22,74.44
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,182.56,108.43
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,235.55,150.53
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,285.88,192.09
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,336.27,234.07
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,387.91,276.32
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,421.29,305.66
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,433.79,315.77
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,474.51,345.25
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,517.36,375.76
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,585.89,427.31
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,682.95,498.13
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,724.39,526.82
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,764.24,552.78
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,800.14,574.98
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,833.85,595.56
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,864.84,615.19
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,893.62,633.35
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,917.85,647.26
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,939.58,659.56
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,956.22,670.43
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,969.89,679.57
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,979.05,686.01
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,985.04,690.62
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,891.65,630.68
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,769.67,544.86
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,877.6,624.94
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,965.42,684.0
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,946.8,672.99
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,925.43,661.08
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,897.64,645.3
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,867.58,627.94
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,831.11,607.17
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,797.38,587.98
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,729.51,543.93
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,663.0,499.94
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,616.74,469.96
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,569.75,438.3
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,506.84,392.54
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,441.39,343.58
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,370.38,288.89
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,304.23,235.97
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,225.84,171.86
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,155.92,111.9
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,75.42,7.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.11,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,24.16,13.37
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,33.51,22.57
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,37.89,26.72
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,42.12,30.49
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,44.44,32.44
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,46.63,34.17
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,46.5,33.79
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,84.78,43.74
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,130.24,68.26
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,178.77,102.73
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,228.46,142.2
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,287.05,189.89
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,338.37,232.5
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,390.65,275.24
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,441.8,316.33
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,493.21,356.52
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,542.81,394.2
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,591.89,430.44
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,638.57,464.24
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,684.13,496.46
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,673.0,484.67
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,647.33,461.61
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,735.82,528.22
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,839.23,598.73
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,870.68,618.8
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,899.75,637.77
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,842.01,598.58
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,763.3,538.97
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,877.42,623.9
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,978.25,690.7
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,931.29,660.83
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,864.63,611.41
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,845.38,599.98
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,823.82,586.74
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,911.02,652.43
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,970.74,692.19
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,904.9,651.48
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,820.63,595.26
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,730.28,533.49
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,630.0,463.57
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,520.88,387.4
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,429.39,321.38
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,499.4,377.4
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,560.01,425.41
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,473.02,362.76
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,403.38,311.62
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,356.47,277.44
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,310.0,242.44
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,335.59,263.14
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,342.9,267.56
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,252.0,192.98
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,175.81,126.9
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,83.6,2.35
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,14.3,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,25.41,14.25
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.41,26.65
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,44.95,32.69
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,51.55,38.5
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,54.95,41.37
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,58.15,43.91
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,57.67,43.27
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,88.22,48.39
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,132.5,72.25
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,185.36,109.95
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,233.29,147.78
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,283.76,189.2
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,335.81,237.09
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,371.97,269.02
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,414.18,299.29
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,493.88,358.37
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,542.92,395.51
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,591.53,431.46
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,565.69,410.46
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,521.3,374.11
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,630.03,456.75
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,765.95,554.25
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,800.82,575.4
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,832.93,595.24
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,863.45,614.96
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,891.76,633.22
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,915.52,647.52
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,936.76,660.23
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,953.39,671.16
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,967.1,680.35
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,975.81,686.5
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,981.39,690.83
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,843.4,599.53
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,669.88,476.25
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,823.96,589.17
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,946.7,673.81
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,932.42,666.34
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,910.06,654.6
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,881.06,637.19
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,850.01,618.4
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,786.5,578.57
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,717.64,533.86
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,668.73,501.43
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,619.64,468.16
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,463.66,354.74
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,322.72,247.96
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,280.83,216.75
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,239.7,185.14
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,194.27,149.54
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,150.25,114.15
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,104.96,77.06
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,53.06,34.35
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,24.05,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,14.3,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.24,11.61
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,32.81,21.91
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,36.79,25.74
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,40.67,29.23
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,43.47,31.53
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,46.1,33.56
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,51.63,37.94
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,83.44,43.32
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,129.58,67.43
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,178.79,101.93
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,229.27,141.72
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,288.51,189.49
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,340.43,232.21
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,393.29,274.96
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,445.21,315.99
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,497.24,355.82
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,547.28,393.23
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,596.8,429.15
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,644.13,462.8
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,690.25,494.78
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,733.03,524.13
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,774.1,550.81
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,811.41,573.74
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,846.46,595.06
