Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,878.26,615.46
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,907.65,634.35
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,932.72,649.2
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,955.08,662.39
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,972.66,673.69
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,987.16,683.22
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,997.45,690.27
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,1004.43,695.43
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,864.99,606.32
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,685.68,481.28
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,856.19,604.56
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,984.53,688.41
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,967.32,679.28
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,947.18,669.44
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,921.28,654.57
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,892.85,638.08
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,857.37,618.22
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,827.46,601.85
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,783.94,575.1
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,739.28,547.21
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,686.55,513.85
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,633.8,479.62
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,574.13,438.39
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,513.26,394.22
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,440.62,339.57
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,372.4,285.86
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,285.95,215.68
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,208.84,148.15
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,98.75,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.34,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,20.56,10.16
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,29.25,18.91
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,33.89,23.21
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,38.33,27.1
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,40.48,28.86
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,46.79,34.0
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,47.77,34.55
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,78.6,39.64
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,125.2,63.55
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,174.76,98.07
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,232.29,143.11
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,284.61,185.94
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,336.79,229.04
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,389.86,272.14
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,441.94,313.6
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,494.18,353.96
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,544.36,392.35
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,593.94,429.29
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,641.49,463.15
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,687.85,495.28
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,730.53,522.98
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,771.47,547.98
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,808.18,570.2
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,842.33,590.61
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,874.54,610.92
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,904.36,629.69
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,928.96,645.2
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,950.83,659.08
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,968.36,670.36
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,982.81,679.85
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,992.6,685.15
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,999.12,688.58
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,1000.36,689.97
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,998.31,689.52
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,987.78,683.98
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,974.26,676.76
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,956.94,668.69
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,936.76,658.86
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,909.97,643.48
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,888.84,631.78
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,853.51,612.1
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,816.31,591.01
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,770.84,562.87
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,724.4,533.68
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,674.11,502.12
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,620.76,467.57
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,556.4,423.98
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,494.12,379.03
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,420.13,323.44
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,350.7,268.93
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,263.77,198.59
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,185.05,130.33
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,86.4,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,12.39,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.89,11.0
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.02,22.03
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,39.15,27.65
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,44.14,32.02
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,47.53,34.91
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,50.71,37.46
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,50.68,37.14
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,78.42,41.12
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,129.21,68.52
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,178.07,102.35
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,227.03,140.64
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,278.55,182.68
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,336.6,230.03
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,389.0,272.59
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,440.57,313.67
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,492.6,353.94
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,542.41,391.48
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,591.69,427.54
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,638.78,461.1
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,684.83,493.07
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,727.93,522.86
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,769.36,549.95
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,806.69,573.03
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,841.76,594.49
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,873.56,614.71
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,902.95,633.38
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,928.01,647.97
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,950.35,660.85
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,967.91,672.18
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,982.37,681.71
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,991.69,686.73
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,997.74,689.86
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,998.5,692.43
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,995.97,693.12
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,984.47,686.92
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,970.0,679.02
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,952.24,668.84
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,931.65,656.98
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,904.49,641.27
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,883.05,629.29
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,847.42,609.29
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,809.96,587.9
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,765.14,560.26
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,719.34,531.51
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,668.36,499.43
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,614.26,464.26
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,549.87,420.4
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,487.62,375.21
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,413.73,318.98
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,344.47,264.02
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,257.52,193.63
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,178.63,124.92
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,83.01,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,12.39,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.71,11.34
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.62,23.21
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,41.68,29.71
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,48.51,35.72
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,52.07,38.75
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,55.41,41.43
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,54.72,40.63
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,80.07,43.59
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,125.18,66.49
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,178.56,103.9
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,226.7,141.3
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,277.66,182.62
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,329.37,225.41
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,388.17,272.62
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,438.9,313.03
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,490.1,352.59
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,540.16,390.11
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,589.77,426.08
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,636.65,459.29
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,682.45,490.85
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,725.23,520.39
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,766.36,546.99
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,803.06,569.35
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,837.47,590.05
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,869.01,609.71
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,898.17,627.82
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,922.15,641.68
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,943.41,653.84
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,961.31,664.99
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,976.19,674.36
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,984.52,680.19
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,989.6,684.21
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,989.91,685.04
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,986.98,684.04
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,974.29,677.52
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,958.8,669.4
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,949.21,664.73
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,928.09,652.84
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,898.85,636.2
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,867.42,618.11
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,830.14,597.04
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,791.16,574.56
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,746.93,547.24
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,698.27,516.43
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,642.51,480.84
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,587.28,444.62
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,518.58,396.29
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,452.64,348.09
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,373.48,288.05
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,304.88,233.64
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,219.27,164.05
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,143.92,98.8
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,67.28,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.72,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,24.55,12.44
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,42.34,29.6
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,60.07,45.27
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,78.62,61.38
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,91.57,72.42
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,98.37,78.03
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,109.36,86.79
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,133.43,94.46
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,169.64,115.25
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,202.92,137.34
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,242.53,165.03
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,290.4,200.62
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,335.6,236.31
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,381.37,271.9
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,426.25,305.94
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,474.15,341.17
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,520.41,374.37
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,567.06,406.66
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,612.26,437.7
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,660.42,469.85
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,701.58,497.88
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,741.68,524.76
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,781.67,549.98
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,818.14,571.62
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,801.7,558.76
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,769.85,533.34
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,725.54,503.26
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,671.82,466.39
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,635.97,443.32
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,597.7,418.09
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,798.93,561.15
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,974.52,674.92
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,836.24,586.05
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,662.62,466.41
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,562.63,399.75
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,448.39,320.79
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,562.51,405.4
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,674.08,485.85
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,769.92,557.64
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,846.94,613.37
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,579.03,429.26
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,291.2,215.51
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,443.89,334.72
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,570.39,430.8
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,288.39,222.71
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.63,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.71,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.78,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.31,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,24.83,12.48
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,43.05,30.4
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,58.31,44.05
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,74.45,58.11
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,87.63,69.44
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,105.78,84.68
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,123.01,98.66
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,146.62,109.39
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,178.46,129.31
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,208.64,149.08
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,245.61,177.04
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,283.72,206.3
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,319.4,234.46
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,354.79,262.03
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,389.84,288.33
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,424.97,314.16
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,457.38,337.96
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,480.86,354.9
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,442.86,327.16
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,401.14,296.07
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,425.54,313.72
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,450.64,331.54
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,563.8,413.56
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,687.15,500.07
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,590.15,430.36
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,480.97,351.21
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,695.08,512.29
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,910.11,662.41
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,849.2,617.58
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,769.98,558.68
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,693.96,505.94
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,622.67,455.22
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,472.14,348.91
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,319.19,237.1
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,651.28,488.69
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,931.64,682.24
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,893.26,655.1
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,843.44,620.77
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,809.54,599.68
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,773.47,576.84
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,742.81,558.31
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,709.73,537.85
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,662.86,506.2
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,615.6,473.82
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,564.62,438.51
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,513.63,402.32
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,474.16,373.31
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,433.24,342.08
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,358.91,283.78
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,290.14,227.88
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,209.67,160.8
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,138.25,96.18
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,47.41,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,4.16,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,8.33,1.34
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,14.36,6.65
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,20.39,11.94
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,26.9,17.59
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,33.42,23.17
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,35.29,24.63
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,37.16,24.68
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,115.89,86.49
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,190.4,142.72
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,209.78,157.0
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,228.64,170.95
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,275.64,205.16
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,319.9,237.41
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,344.74,255.43
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,376.22,277.93
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,409.95,302.48
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,453.39,333.88
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,487.89,357.94
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,523.75,382.74
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,548.18,399.77
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,572.55,416.68
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,587.57,427.02
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,601.87,436.85
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,707.13,512.59
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,821.14,592.06
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,860.54,620.8
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,898.96,649.16
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,914.45,659.23
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,927.27,667.81
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,936.75,674.61
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,943.37,679.71
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,888.31,641.14
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,833.26,601.48
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,875.24,634.74
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,916.11,665.26
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,874.98,637.96
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,829.44,606.98
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,818.83,603.11
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,810.0,599.8
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,769.34,574.36
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,721.83,543.84
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,674.78,511.97
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,627.51,479.44
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,568.5,437.73
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,510.94,396.2
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,447.11,348.94
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,386.01,302.39
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,299.59,235.3
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,231.28,180.06
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,157.08,118.95
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,80.22,53.13
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,29.11,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.67,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,23.23,10.61
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,39.4,27.28
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,52.89,39.42
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,67.39,52.1
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,80.26,63.2
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,92.58,73.58
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,118.46,94.96
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,150.03,113.28
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,174.04,127.69
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,211.23,153.02
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,220.64,149.62
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,273.88,184.06
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,330.39,235.49
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,376.81,275.7
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,412.39,301.82
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,477.34,351.09
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,526.4,389.51
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,578.33,428.92
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,514.92,380.82
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,433.87,316.88
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,575.05,424.91
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,752.61,552.96
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,696.13,506.68
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,616.29,443.38
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,748.33,542.99
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,885.7,637.76
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,909.75,652.62
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,931.17,666.71
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,948.41,677.85
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,962.69,687.2
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,970.99,692.84
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,976.11,696.62
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,903.72,651.5
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,811.27,586.28
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,716.22,521.42
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,618.05,452.61
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,788.3,580.46
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,920.9,672.68
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,840.61,619.66
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,751.51,558.7
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,629.73,473.9
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,528.86,401.01
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,541.9,414.55
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,562.61,432.65
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,515.97,399.99
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,468.9,366.57
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,413.36,325.5
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,359.15,284.17
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,296.62,234.72
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,226.47,177.81
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,158.79,121.1
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,97.6,65.29
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,33.86,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.63,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,21.91,9.36
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.78,23.51
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,44.94,32.82
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,54.61,41.4
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,60.78,46.81
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,66.61,51.75
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,102.43,81.83
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,143.62,107.79
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,175.18,126.66
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,206.41,146.45
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,225.17,152.76
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,269.41,182.37
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,319.04,224.27
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,375.02,270.5
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,419.82,308.23
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,453.62,334.33
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,484.78,357.25
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,513.17,377.35
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,532.28,389.67
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,548.17,399.23
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,554.41,401.46
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,552.09,397.65
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,616.4,441.27
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,684.1,485.51
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,703.53,497.19
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,722.25,508.71
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,831.71,585.67
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,938.03,651.26
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,955.47,662.35
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,969.88,672.77
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,980.14,679.42
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,987.15,684.2
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,987.94,686.69
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,985.46,687.32
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,968.33,679.0
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,957.88,674.95
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,938.84,664.92
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,917.03,653.21
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,891.25,639.89
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,862.93,624.71
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,825.3,603.59
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,790.42,584.01
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,745.39,555.95
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,699.41,526.76
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,643.32,489.31
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,587.76,451.43
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,522.49,404.65
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,459.41,357.71
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,382.88,298.93
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,308.61,239.56
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,223.02,169.23
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,146.97,98.12
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,51.86,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,7.63,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.44,7.89
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,34.04,22.74
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,41.91,30.08
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,50.05,37.32
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,54.35,41.13
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,58.39,44.54
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,58.23,44.18
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,75.04,44.58
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,119.37,64.99
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,167.26,97.25
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,220.52,138.75
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,271.1,180.37
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,322.19,223.24
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,374.61,266.63
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,426.08,308.38
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,483.11,352.83
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,532.96,391.04
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,582.42,427.82
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,629.32,461.78
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,675.33,494.2
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,718.73,525.04
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,760.55,552.86
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,799.52,577.47
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,836.9,600.83
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,740.63,532.72
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,615.42,438.79
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,782.46,562.1
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,945.6,670.19
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,963.26,680.7
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,977.79,690.45
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,987.18,697.08
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,993.26,701.78
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,994.02,702.93
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,991.46,702.15
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,982.62,697.87
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,970.59,691.71
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,953.53,683.51
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,933.57,673.5
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,905.54,656.86
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,875.13,638.65
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,846.83,622.82
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,808.84,600.25
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,763.0,570.83
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,716.28,540.44
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,661.47,503.84
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,610.56,469.27
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,545.48,423.41
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,482.69,376.4
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,406.38,317.41
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,335.15,259.87
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,245.21,185.71
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,164.12,107.75
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,59.71,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.19,4.01
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.12,19.43
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,35.48,24.59
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,39.82,28.56
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,42.64,31.02
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,45.3,33.21
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,49.53,36.62
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,65.54,36.53
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,112.02,57.15
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,161.7,90.69
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,212.42,130.81
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,271.85,180.04
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,324.01,224.37
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,377.19,269.02
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,429.34,312.04
