Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,481.79,354.08
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,532.28,393.37
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,582.22,431.03
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,630.08,466.22
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,676.83,499.65
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,720.52,530.85
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,762.5,558.95
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,800.55,583.04
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,836.44,605.48
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,868.81,626.69
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,898.67,646.24
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,923.66,661.26
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,945.8,674.43
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,963.99,686.23
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,979.04,696.12
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,987.96,701.03
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,993.56,703.96
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,994.28,705.1
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,991.67,704.29
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,978.04,696.81
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,961.57,687.66
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,943.37,678.62
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,930.68,673.24
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,902.48,656.5
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,871.99,638.26
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,834.69,616.38
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,795.63,593.03
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,751.6,564.68
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,703.43,533.0
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,647.36,495.69
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,591.81,457.84
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,524.49,409.24
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,459.77,360.39
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,381.52,299.85
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,305.97,238.88
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,216.29,164.15
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,135.34,86.42
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,47.12,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,20.68,6.95
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,40.01,27.69
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.44,34.87
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,55.6,42.21
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,61.75,47.55
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,67.77,52.55
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,64.25,49.2
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,75.46,46.17
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,119.98,65.71
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,168.21,97.68
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,222.05,138.9
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,273.62,180.72
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,325.88,224.59
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,379.52,269.1
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,437.39,315.78
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,490.23,357.68
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,541.2,396.91
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,591.75,434.59
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,640.11,469.73
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,687.55,503.25
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,731.15,534.31
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,773.07,562.23
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,811.82,586.35
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,848.54,608.89
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,880.58,629.44
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,910.12,648.35
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,936.15,663.59
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,959.42,677.03
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,976.93,688.24
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,991.26,697.56
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,1000.86,704.28
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,1007.1,709.04
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,1007.51,709.99
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,1004.56,708.98
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,995.75,704.41
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,983.69,697.93
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,965.56,687.67
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,944.49,675.63
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,916.74,659.3
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,894.44,646.57
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,857.63,625.47
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,818.92,602.88
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,772.0,574.29
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,724.15,544.49
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,667.57,507.03
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,615.03,471.61
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,548.25,424.53
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,483.92,376.34
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,405.37,316.12
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,332.19,257.31
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,237.43,179.33
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,150.1,93.51
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,54.49,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.44,3.82
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.58,21.37
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,38.96,27.51
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,45.13,33.09
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,48.86,36.34
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,52.38,39.24
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,50.75,37.67
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,67.93,40.33
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,114.08,59.75
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,163.65,92.36
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,213.14,130.44
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,265.32,173.09
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,324.9,222.47
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,378.72,267.02
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,431.12,309.62
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,483.91,351.28
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,534.73,390.23
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,585.0,427.53
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,633.18,462.21
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,680.23,495.08
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,723.43,525.33
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,764.86,552.27
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,803.68,576.08
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,840.29,598.18
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,872.37,618.72
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,901.92,637.64
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,927.01,652.37
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,949.24,665.31
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,967.54,677.2
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,982.69,687.24
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,991.64,693.53
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,997.22,697.89
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,997.94,699.37
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,995.31,698.91
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,986.84,694.93
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,975.14,689.04
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,957.3,680.77
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,936.51,670.64
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,910.07,655.46
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,881.12,638.61
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,845.06,617.97
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,814.56,600.87
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,769.28,572.38
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,722.98,542.78
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,667.85,506.55
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,612.91,469.57
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,550.49,425.96
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,487.3,378.86
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,410.06,319.53
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,338.13,261.53
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,244.22,183.6
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,156.95,94.02
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,57.79,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.46,2.09
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,29.48,18.68
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,35.34,24.32
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,40.94,29.37
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,44.09,32.12
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,47.07,34.57
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,46.88,34.23
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,63.58,37.49
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,109.88,56.13
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,159.54,88.35
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,210.18,127.11
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,269.98,175.25
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,322.97,219.35
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,376.98,263.75
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,429.77,306.27
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,482.81,347.69
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,533.68,387.04
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,584.0,424.87
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,632.22,459.49
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,679.32,492.34
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,723.35,523.19
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,765.65,550.75
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,804.12,574.42
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,840.37,596.44
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,872.97,617.22
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,903.04,636.38
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,928.64,651.36
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,951.4,664.56
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,969.27,676.14
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,983.97,685.87
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,993.41,692.85
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,999.47,697.89
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,1000.69,699.7
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,998.53,699.56
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,988.76,694.81
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,975.86,688.23
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,958.1,678.68
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,937.39,667.31
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,910.36,651.9
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,880.78,634.8
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,851.96,619.13
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,813.51,596.84
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,768.12,569.5
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,721.68,540.88
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,666.83,504.74
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,615.58,470.34
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,549.86,424.3
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,486.46,376.96
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,408.41,317.02
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,335.74,258.5
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,242.86,181.55
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,155.44,88.63
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,57.54,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,13.62,1.06
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,27.7,17.24
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,33.22,22.62
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,38.51,27.42
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,41.4,29.96
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,44.14,32.22
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,49.06,36.16
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,60.03,35.48
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,106.55,53.49
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,156.35,85.58
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,207.58,124.91
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,267.78,173.6
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,320.87,218.01
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,375.01,262.82
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,427.99,305.85
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,481.06,347.65
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,532.16,387.53
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,582.7,425.89
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,630.9,460.61
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,677.75,493.36
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,721.78,524.51
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,764.09,552.3
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,802.67,576.5
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,838.98,599.03
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,871.5,619.96
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,901.52,639.26
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,926.27,653.85
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,948.1,666.59
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,965.91,677.91
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,980.56,687.34
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,989.56,693.68
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,995.23,698.1
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,996.03,699.29
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,993.49,698.55
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,984.65,693.99
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,972.6,687.56
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,954.46,678.79
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,933.4,668.2
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,906.45,652.43
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,876.93,634.99
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,847.93,619.11
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,809.24,596.52
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,764.13,568.04
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,717.88,538.34
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,662.2,501.56
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,610.21,466.57
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,546.56,422.09
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,484.96,376.09
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,406.65,316.06
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,333.79,257.37
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,241.41,180.44
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,153.43,82.4
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,57.08,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,13.69,0.36
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,27.8,17.28
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,34.65,23.82
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,41.14,29.66
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,44.27,32.42
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,47.25,34.88
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,48.12,35.45
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,63.09,39.22
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,109.59,56.96
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,159.59,88.96
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,210.42,128.0
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,263.59,171.62
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,323.0,220.72
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,376.73,264.98
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,429.7,307.74
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,482.88,349.26
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,533.69,388.66
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,583.95,426.51
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,631.94,460.78
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,678.72,493.16
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,722.28,523.83
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,764.09,551.18
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,801.35,574.08
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,836.02,595.1
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,867.75,615.36
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,897.01,634.02
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,921.47,648.77
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,943.07,661.76
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,960.28,673.0
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,974.37,682.42
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,982.36,688.18
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,987.04,692.05
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,986.41,692.77
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,982.47,691.59
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,969.27,685.11
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,961.88,682.45
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,942.46,673.15
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,920.21,662.1
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,892.26,645.96
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,861.9,628.18
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,823.33,605.73
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,783.07,581.85
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,740.78,555.25
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,693.69,524.8
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,636.31,486.29
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,579.63,447.37
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,515.07,399.71
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,452.63,351.91
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,372.84,289.84
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,298.74,229.73
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,207.89,154.4
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,122.98,59.82
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,44.41,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.33,0.15
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,30.32,19.28
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,39.09,27.55
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,47.49,35.06
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,53.0,39.87
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,57.52,43.62
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,57.76,43.52
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,65.0,42.0
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,108.77,58.58
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,156.24,88.68
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,209.6,129.17
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,260.51,170.5
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,311.73,213.34
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,364.35,256.92
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,416.32,299.18
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,473.78,344.14
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,523.92,382.63
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,573.73,419.7
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,621.17,454.13
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,667.58,486.9
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,710.52,517.35
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,751.87,545.16
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,790.26,569.16
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,826.66,591.63
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,857.98,611.35
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,886.87,629.42
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,911.88,643.94
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,934.15,656.68
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,951.64,667.46
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,966.06,676.4
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,974.42,681.64
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,979.53,684.99
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,979.35,684.8
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,975.91,682.73
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,965.91,676.7
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,952.88,668.94
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,942.21,663.21
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,920.26,650.45
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,891.26,633.33
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,859.9,614.71
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,821.75,592.83
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,781.91,569.58
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,738.04,542.44
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,689.9,511.9
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,632.6,474.36
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,576.01,436.39
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,507.11,387.27
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,441.04,338.27
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,360.65,277.31
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,283.86,216.43
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,192.43,141.28
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,103.57,43.67
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,35.98,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.35,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,30.35,19.13
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.74,27.1
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,47.43,34.85
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,51.85,38.72
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,56.02,42.17
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,54.84,40.88
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,59.62,44.55
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,104.65,54.66
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,158.44,89.2
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,207.01,125.76
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,258.62,167.61
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,310.73,211.1
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,364.11,255.16
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,421.81,301.39
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,474.05,342.44
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,524.62,381.03
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,574.73,417.99
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,622.42,452.08
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,669.06,484.37
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,712.38,514.75
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,754.02,542.07
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,792.54,565.58
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,829.01,587.5
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,860.77,607.43
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,890.02,625.73
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,914.85,640.24
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,936.85,652.97
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,954.45,664.38
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,968.91,673.96
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,977.72,680.16
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,983.21,684.46
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,983.39,685.25
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,980.26,684.16
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,967.93,677.46
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,952.68,669.11
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,933.88,658.62
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,920.57,651.72
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,891.88,635.0
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,860.8,616.79
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,823.35,595.53
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,784.14,572.82
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,736.09,542.56
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,691.24,514.03
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,634.4,476.72
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,578.2,438.94
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,509.57,390.0
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,443.78,340.96
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,363.98,279.88
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,289.99,220.63
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,195.41,142.69
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,105.26,36.99
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,37.24,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,17.46,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,33.97,22.0
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,43.46,31.05
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,53.65,40.12
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,60.62,46.16
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,67.23,51.66
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,66.58,50.87
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,69.66,53.16
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,112.44,63.18
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,159.2,92.27
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,206.39,127.25
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,262.24,171.48
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,312.92,213.34
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,365.15,256.08
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,416.66,297.53
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,469.04,338.48
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,519.03,376.53
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,568.79,413.22
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,618.85,448.91
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,664.85,480.86
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,707.58,510.82
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,748.8,538.68
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,786.58,562.02
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,822.51,583.95
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,854.03,603.82
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,883.16,622.12
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,907.12,636.13
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,928.31,648.42
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,945.19,659.06
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,959.04,667.92
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,966.38,671.45
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,970.51,673.13
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,969.91,674.47
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,966.1,673.97
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,964.05,673.72
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,950.44,666.35
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,930.6,656.59
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,907.95,645.09
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,878.53,628.21
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,846.84,609.8
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,812.18,590.22
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,771.83,566.55
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,722.69,535.35
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,673.07,503.28
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,614.11,464.15
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,556.05,424.18
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,487.48,373.81
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,421.66,323.88
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,337.09,259.18
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,264.14,200.67
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,176.4,127.89
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,80.36,19.79
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,29.74,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,15.0,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.62,18.3
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,38.05,26.35
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,46.77,34.11
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,51.21,38.0
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,55.41,41.48
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,54.65,40.64
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,56.96,42.33
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,101.96,53.31
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,155.88,87.34
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,204.13,123.25
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,255.7,164.85
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,308.31,208.7
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,368.25,257.56
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,420.56,299.34
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,473.42,340.2
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,524.68,380.03
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,575.51,418.44
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,623.52,452.98
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,670.51,485.78
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,714.27,515.69
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,756.32,542.37
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,795.43,566.75
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,832.56,589.64
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,864.72,610.43
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,894.3,629.61
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,920.31,646.54
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,943.45,661.72
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,960.76,673.02
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,974.86,682.43
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,984.19,687.85
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,990.15,691.28
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,990.77,692.36
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,988.0,691.5
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,978.37,686.75
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,965.48,680.09
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,947.5,671.43
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,926.55,660.92
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,899.04,644.79
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,869.06,627.06
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,839.61,610.66
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,800.67,587.7
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,753.61,557.91
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,705.65,527.03
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,648.93,489.88
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,595.97,454.43
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,528.21,406.6
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,463.2,357.77
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,383.34,295.79
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,309.51,235.74
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,212.66,154.35
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,116.11,17.47
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,42.69,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,16.26,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,30.46,18.98
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,40.43,28.45
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,49.95,36.95
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,56.31,42.5
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,62.12,47.35
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,61.27,46.41
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,62.06,46.81
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,105.57,57.85
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,153.0,86.85
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,205.77,125.93
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,256.25,166.14
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,307.98,209.16
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,361.11,252.96
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,412.94,294.97
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,470.56,339.88
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,520.83,378.4
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,570.68,415.42
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,618.26,449.76
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,664.97,482.5
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,708.02,512.88
