Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,749.4,540.55
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,788.13,564.62
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,824.83,587.15
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,856.41,606.17
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,885.5,623.52
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,910.2,638.01
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,932.07,650.71
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,949.57,661.78
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,963.96,671.01
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,972.25,676.88
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,977.24,680.86
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,976.92,681.35
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,973.29,679.94
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,963.91,675.4
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,951.37,669.0
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,932.86,660.29
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,911.52,649.78
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,891.25,638.64
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,860.47,620.59
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,822.28,598.57
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,782.35,575.09
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,728.16,540.43
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,671.41,503.32
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,623.61,472.41
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,574.99,439.94
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,505.63,390.04
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,439.24,339.99
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,357.28,275.7
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,281.61,213.86
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,161.33,115.24
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,29.83,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,14.23,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,28.07,16.87
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,35.77,24.4
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,43.4,31.24
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,55.94,42.0
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,67.98,52.08
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,85.67,66.67
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,110.25,86.67
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,140.36,94.07
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,181.97,120.67
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,204.05,129.45
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,250.79,160.89
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,312.2,216.43
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,360.31,258.15
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,395.22,282.95
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,466.43,335.92
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,516.89,374.53
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,566.93,411.7
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,590.63,426.62
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,603.07,431.83
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,667.01,480.33
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,745.35,537.19
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,782.3,559.89
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,816.71,580.97
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,848.24,601.28
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,877.35,620.01
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,901.3,634.39
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,922.44,647.0
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,884.68,621.83
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,828.26,579.37
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,905.76,636.96
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,965.22,676.25
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,964.02,676.93
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,959.58,676.11
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,879.02,625.12
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,779.56,555.41
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,850.86,609.31
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,902.53,644.08
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,874.08,626.55
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,843.24,607.97
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,804.53,585.32
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,768.41,564.16
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,720.92,533.75
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,672.64,502.35
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,614.76,463.99
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,557.75,425.03
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,488.93,374.49
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,422.97,324.34
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,340.6,260.71
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,263.1,198.42
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,171.54,121.51
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,76.83,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,15.83,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,30.9,19.01
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,41.28,28.98
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,52.33,38.77
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,59.36,44.88
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,66.02,50.44
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,66.65,50.74
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,66.77,50.55
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,107.88,61.25
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,154.31,89.04
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,200.73,122.85
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,250.57,162.27
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,306.61,208.0
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,358.81,250.64
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,409.78,291.04
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,461.54,330.68
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,511.18,368.17
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,560.68,404.28
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,607.97,437.64
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,654.29,469.21
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,697.79,498.96
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,738.5,526.13
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,773.86,547.1
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,805.32,565.3
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,836.6,584.77
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,865.71,602.79
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,889.46,616.14
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,910.55,627.84
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,926.42,637.68
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,939.36,645.83
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,946.89,651.23
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,951.31,654.89
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,949.11,653.78
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,943.8,650.93
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,932.34,644.88
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,912.95,634.06
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,890.6,622.39
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,865.76,609.16
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,835.46,591.56
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,803.09,572.55
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,760.8,547.72
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,717.31,521.75
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,660.03,484.55
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,609.12,450.83
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,548.04,409.29
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,488.69,367.85
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,418.99,316.86
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,352.96,267.04
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,264.12,199.66
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,194.02,144.04
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,113.68,77.73
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,17.14,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,14.58,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,28.48,17.1
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,50.28,36.63
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,72.07,55.57
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,84.29,66.21
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,96.05,76.15
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,113.99,90.99
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,131.23,104.99
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,161.69,117.83
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,190.03,135.46
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,224.83,156.32
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,265.01,183.51
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,310.35,221.99
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,354.81,258.22
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,394.66,287.61
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,447.45,326.32
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,414.36,303.93
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,365.77,268.16
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,406.11,297.08
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,448.65,326.75
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,358.71,262.7
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,263.11,193.4
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,302.74,222.62
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,343.05,251.43
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,485.19,353.55
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,633.38,455.14
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,526.11,380.2
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,406.79,296.12
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,389.18,284.58
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,370.84,271.86
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,450.85,330.15
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,533.02,388.41
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,633.58,462.09
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,735.2,535.09
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,690.98,504.99
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,632.53,465.99
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,641.81,474.74
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,635.74,472.72
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,654.55,489.64
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,668.62,503.16
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,578.41,439.95
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,477.72,367.81
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,473.75,367.49
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,452.9,354.2
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,401.1,315.56
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,350.98,277.48
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,300.07,238.06
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,250.25,198.32
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,180.98,142.01
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,125.4,95.43
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,72.85,49.42
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,10.67,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,21.35,11.42
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,40.33,28.52
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,58.83,44.8
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,77.53,61.09
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,96.05,76.91
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,103.95,83.28
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,111.61,89.26
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,127.82,97.67
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,144.48,110.35
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,192.3,142.16
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,260.07,190.2
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,298.61,221.04
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,336.93,251.5
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,368.87,276.03
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,402.42,301.6
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,288.95,218.28
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,153.38,114.48
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,317.59,240.14
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,493.02,369.14
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,326.08,245.73
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,144.37,107.03
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,205.68,154.2
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,267.66,200.93
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,272.19,204.15
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,276.7,207.5
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,211.89,158.61
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,146.22,108.48
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,164.85,122.99
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,183.66,137.53
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,204.08,153.2
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,224.72,169.02
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,381.77,289.13
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,537.39,404.36
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,396.06,300.04
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,244.68,185.55
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,162.14,122.49
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,81.17,59.1
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,88.64,65.25
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,96.36,71.56
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,115.64,87.27
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,135.85,103.82
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,127.02,97.14
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,118.28,90.51
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,102.19,78.04
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,86.04,65.3
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,69.8,52.13
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,53.45,38.63
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,39.02,26.58
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,25.06,14.76
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,14.83,5.56
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,13.34,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,25.6,14.84
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,44.2,32.04
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,60.8,46.85
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,79.37,63.16
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,97.53,78.79
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,86.92,69.54
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,76.8,60.67
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,97.3,74.25
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,117.85,90.5
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,128.05,98.1
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,138.24,105.62
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,97.1,72.62
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,53.11,37.29
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,103.03,76.83
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,151.79,114.57
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,171.45,129.47
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,191.45,144.62
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,182.79,137.73
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,173.84,130.71
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,204.33,153.93
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,235.24,177.17
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,139.22,103.71
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,41.15,27.04
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,81.85,59.14
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,122.58,90.8
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,141.32,105.33
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,160.28,120.04
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,255.77,192.77
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,353.17,264.87
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,276.18,207.73
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,198.7,149.61
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,230.56,174.27
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,263.0,198.97
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,283.66,214.84
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,304.78,231.1
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,245.43,186.51
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,186.23,141.46
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,145.03,109.82
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,104.14,77.88
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,168.37,129.72
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,248.59,193.29
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,208.18,162.11
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,180.3,140.69
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,155.01,120.91
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,129.99,101.03
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,105.06,80.93
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,80.16,60.47
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,58.14,42.21
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,35.4,23.11
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,19.96,9.19
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,6.2,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,12.04,3.93
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,23.66,14.55
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,35.29,24.91
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,48.34,36.42
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,61.12,47.51
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,52.06,39.51
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,42.74,31.29
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,70.74,52.44
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,97.55,73.85
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,160.27,121.9
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,227.81,172.62
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,248.87,188.5
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,269.66,204.17
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,288.5,217.75
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,307.13,230.95
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,325.83,244.43
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,344.99,258.15
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,369.97,275.57
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,395.77,293.34
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,412.18,304.38
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,428.23,315.07
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,475.21,348.09
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,524.5,381.97
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,439.16,321.54
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,346.23,254.96
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,412.36,303.15
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,477.93,349.19
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,380.04,279.84
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,273.35,202.83
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,221.31,164.88
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,168.94,125.7
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,231.54,173.43
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,295.61,221.24
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,392.32,293.56
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,480.68,358.31
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,380.13,285.29
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,267.6,201.96
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,229.63,174.1
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,191.68,145.5
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,185.02,141.19
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,178.52,136.92
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,170.27,131.06
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,162.14,125.23
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,139.47,107.73
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,117.05,90.12
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,95.24,72.61
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,73.17,54.55
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,53.45,38.18
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,33.13,21.12
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,19.03,8.15
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,10.19,2.35
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,20.4,11.7
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,30.63,20.78
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,42.27,31.03
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,53.93,41.13
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,87.07,69.3
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,118.31,95.28
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,134.34,103.17
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,151.0,115.78
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,199.51,149.72
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,256.43,190.23
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,296.42,220.13
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,333.41,248.23
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,371.8,277.7
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,401.07,299.62
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,436.01,325.65
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,471.73,351.85
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,462.21,343.89
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,451.1,334.36
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,496.16,367.19
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,548.97,404.96
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,603.67,443.47
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,661.36,483.51
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,690.44,503.62
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,719.63,523.88
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,497.15,367.64
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,255.34,188.98
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,269.55,200.21
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,283.9,210.89
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,404.31,300.08
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,521.89,384.47
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,622.86,458.33
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,724.9,531.19
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,674.58,495.78
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,610.2,451.33
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,569.11,424.06
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,527.48,395.86
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,384.61,291.63
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,245.28,186.17
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,214.9,163.99
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,184.59,141.23
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,153.09,116.98
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,121.72,92.47
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,105.15,79.78
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,88.5,66.76
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,71.76,53.27
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,54.87,39.42
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,39.5,26.66
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,25.06,14.5
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,14.37,4.47
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,11.44,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,22.19,11.64
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,40.9,29.03
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,59.35,45.36
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,78.39,62.02
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,93.27,74.79
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,114.79,92.7
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,128.58,103.73
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,153.47,115.14
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,186.22,139.86
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,215.36,161.23
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,245.52,183.69
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,243.1,183.03
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,235.21,177.8
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,303.47,228.23
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,371.77,278.19
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,429.53,320.27
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,488.77,363.39
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,507.15,375.57
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,526.88,388.32
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,548.46,403.09
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,569.22,417.04
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,607.04,443.62
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,645.82,470.54
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,656.86,477.22
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,664.54,481.81
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,667.77,482.88
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,669.63,483.07
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,540.55,393.64
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,397.44,291.63
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,608.62,446.78
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,815.85,588.58
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,819.15,591.18
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,820.11,594.38
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,636.4,468.05
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,438.09,325.48
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,605.21,452.22
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,752.76,558.46
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,690.06,514.65
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,615.55,463.76
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,592.77,450.42
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,567.35,434.63
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,490.22,378.95
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,416.29,324.44
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,485.2,381.39
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,531.64,419.42
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,461.0,365.79
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,393.67,313.13
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,308.57,244.19
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,229.65,177.33
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,126.15,79.54
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,15.73,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,26.98,15.04
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,37.63,26.1
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,48.83,36.19
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,55.99,42.64
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,62.8,48.55
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,63.85,49.25
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,64.51,49.54
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,126.49,86.17
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,190.72,138.26
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,195.53,130.23
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,243.93,160.16
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,294.67,203.51
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,347.01,248.3
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,391.94,289.0
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,419.75,312.54
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,433.65,323.66
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,447.2,333.52
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,478.41,355.63
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,510.2,377.75
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,530.0,391.58
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,549.08,404.76
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,582.34,427.56
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,616.74,450.83
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,659.68,481.31
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,704.87,513.03
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,806.77,589.7
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,907.95,659.96
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,924.36,669.87
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,937.7,678.5
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,790.4,576.73
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,615.49,448.37
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,791.03,579.82
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,941.21,683.31
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,932.23,676.89
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,920.0,669.81
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,782.17,578.27
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,636.86,473.83
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,618.21,463.43
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,597.36,450.65
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,675.56,512.94
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,733.19,557.11
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,646.19,496.5
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,558.11,432.71
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,533.22,417.4
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,509.96,401.88
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,436.78,345.64
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,363.89,287.92
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,279.64,219.64
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,204.14,155.71
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,115.87,68.23
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,15.04,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,10.65,3.36
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,16.68,8.74
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,23.65,14.9
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,30.62,20.99
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,36.21,25.72
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,41.81,30.37
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,54.87,39.34
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,67.95,49.77
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,87.4,65.07
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,106.17,79.62
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,106.44,79.55
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,106.62,79.46
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,131.72,98.73
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,157.05,117.92
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,162.16,121.62
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,167.36,125.43
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,171.75,128.65
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,176.23,131.95
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,188.55,141.25
