Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,201.02,150.63
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,209.97,157.34
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,219.02,164.15
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,209.32,156.73
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,199.41,149.19
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,228.6,171.0
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,258.14,192.79
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,192.69,143.7
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,126.73,93.43
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,80.5,57.7
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,34.55,21.71
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,31.74,19.53
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,28.92,17.33
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,72.36,51.68
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,116.49,86.26
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,79.32,57.29
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,42.85,28.6
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,95.35,70.34
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,150.75,113.88
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,138.33,104.6
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,125.92,95.38
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,328.62,259.02
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,504.2,391.96
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,438.14,342.84
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,386.46,304.82
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,324.71,256.83
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,266.23,209.95
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,198.22,154.22
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,135.48,101.33
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,67.71,34.77
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,17.63,7.69
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,35.16,24.31
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,52.2,39.55
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,71.01,56.16
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,89.61,72.29
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,84.13,67.45
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,77.54,61.58
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,124.42,95.99
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,164.04,126.07
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,196.02,149.59
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,230.74,175.25
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,258.17,196.12
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,286.29,217.42
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,328.81,248.61
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,368.16,277.29
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,428.11,321.29
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,490.39,366.69
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,504.69,375.5
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,519.1,383.89
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,532.91,392.45
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,544.98,399.41
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,582.49,424.85
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,621.61,450.63
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,470.36,344.83
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,302.6,223.54
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,337.18,249.48
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,378.13,278.57
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,393.09,289.51
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,408.28,300.84
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,425.5,313.84
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,443.0,327.07
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,458.32,338.84
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,473.69,350.73
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,420.28,313.08
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,366.16,274.53
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,345.24,260.17
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,324.0,245.27
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,324.89,247.25
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,325.52,248.98
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,295.56,227.49
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,265.44,205.66
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,365.29,287.32
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,455.05,358.69
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,409.76,325.24
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,364.0,291.24
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,311.29,249.79
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,260.12,208.11
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,198.85,156.99
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,141.64,107.45
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,69.4,32.08
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.4,0.73
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,10.65,3.59
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,13.9,6.41
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,75.58,59.31
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,122.38,98.38
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,110.33,83.49
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,87.1,64.92
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,160.77,120.85
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,239.62,179.5
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,252.28,189.79
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,262.09,197.76
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,325.46,243.63
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,400.5,298.4
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,453.6,338.09
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,510.16,380.68
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,466.75,348.63
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,410.4,305.45
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,490.56,365.04
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,582.32,431.57
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,617.77,456.05
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,657.36,483.41
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,760.0,562.55
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,868.13,639.14
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,892.9,655.01
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,914.82,669.58
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,931.9,681.01
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,945.83,690.49
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,953.71,696.11
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,958.28,699.73
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,957.03,699.68
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,952.48,697.63
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,940.92,689.73
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,926.3,680.0
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,914.21,674.52
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,891.21,661.76
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,858.2,640.97
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,823.13,618.74
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,782.23,591.62
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,743.93,566.17
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,690.71,530.06
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,637.53,493.44
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,575.51,450.24
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,514.86,405.64
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,437.71,346.88
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,361.53,286.56
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,273.89,214.77
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,195.7,147.64
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,96.98,38.51
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,14.3,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,24.63,12.11
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,36.24,24.78
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,48.28,35.66
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,55.87,42.51
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,63.08,48.8
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,63.99,49.39
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,64.26,49.37
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,91.82,54.23
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,138.91,79.72
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,185.2,112.52
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,240.77,156.98
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,292.88,201.21
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,346.68,246.95
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,398.89,290.88
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,457.6,338.62
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,509.07,380.65
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,560.18,421.35
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,609.06,458.7
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,657.22,494.55
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,701.43,527.32
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,743.93,557.59
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,783.09,583.07
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,820.02,606.76
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,852.45,628.46
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,882.27,648.36
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,907.53,665.19
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,929.84,680.11
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,947.25,691.48
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,961.43,700.8
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,968.94,705.84
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,973.04,708.78
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,972.78,709.01
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,969.14,707.36
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,954.97,698.87
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,946.05,694.07
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,924.78,680.88
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,900.61,665.89
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,868.12,645.55
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,833.45,623.68
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,792.24,597.54
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,753.72,573.02
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,700.95,538.18
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,648.01,502.57
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,584.67,458.19
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,522.75,412.48
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,447.08,354.35
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,375.27,296.94
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,281.26,220.19
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,200.32,150.4
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,97.91,28.21
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,12.39,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.11,9.32
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,28.73,18.56
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,35.96,25.26
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,40.16,29.1
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,44.15,32.54
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,44.1,32.37
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,48.69,36.12
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,77.41,40.5
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,128.35,67.03
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,180.16,104.26
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,241.61,154.01
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,296.32,200.77
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,352.05,248.47
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,406.62,294.63
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,461.4,339.76
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,514.23,382.73
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,566.4,423.97
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,616.22,461.57
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,664.7,497.08
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,709.41,530.01
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,752.18,559.6
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,790.28,583.94
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,825.5,606.11
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,858.07,627.57
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,887.91,647.17
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,912.74,663.44
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,934.47,677.73
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,950.58,688.13
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,963.34,696.46
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,970.47,701.55
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,974.16,704.58
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,973.3,704.51
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,969.03,702.39
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,953.54,693.11
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,935.15,682.1
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,922.0,676.04
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,897.88,662.69
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,865.46,642.5
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,830.78,620.75
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,789.44,594.7
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,750.49,570.06
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,698.41,534.89
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,646.12,499.04
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,583.38,455.25
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,522.02,410.24
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,444.2,350.79
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,370.67,292.26
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,278.73,217.3
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,200.23,149.1
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,96.56,13.18
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,12.39,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.46,8.5
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,31.16,20.58
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,40.5,29.14
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,45.27,33.57
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,49.8,37.57
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,52.01,39.34
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,54.09,40.9
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,80.3,44.79
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,134.93,74.69
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,184.88,110.12
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,237.88,152.72
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,291.2,197.75
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,345.85,243.84
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,404.92,292.27
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,458.75,335.56
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,510.65,376.83
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,561.99,416.38
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,610.87,452.36
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,658.72,486.48
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,703.16,517.92
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,745.8,546.62
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,784.36,569.97
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,820.67,591.49
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,852.97,611.33
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,882.58,629.32
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,907.12,644.61
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,928.61,658.03
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,945.54,668.68
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,959.16,677.4
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,967.01,683.32
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,971.41,687.29
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,969.9,687.11
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,964.96,684.99
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,743.26,540.85
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,478.56,351.01
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,630.41,465.56
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,762.36,560.18
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,531.4,397.28
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,296.01,222.22
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,313.98,238.71
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,330.63,253.23
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,512.94,396.45
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,639.94,492.41
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,577.93,448.59
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,517.32,404.98
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,440.44,346.2
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,367.81,288.34
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,277.83,215.38
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,196.41,144.77
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,93.45,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,12.87,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,21.26,8.64
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,33.57,22.61
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,45.33,33.28
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,52.64,39.84
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,59.89,46.05
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,62.31,47.95
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,64.6,49.63
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,117.22,80.24
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,175.98,124.08
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,189.89,123.37
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,232.0,148.07
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,288.73,194.17
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,341.71,237.32
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,388.85,277.8
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,421.49,303.78
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,446.97,323.27
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,467.95,338.86
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,518.32,374.86
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,573.95,413.96
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,579.66,417.4
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,579.47,416.77
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,635.69,457.55
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,696.18,500.47
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,728.83,522.82
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,761.45,545.3
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,726.01,519.94
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,687.67,492.62
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,693.26,497.4
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,697.59,501.03
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,832.3,600.38
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,948.17,678.71
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,789.35,573.48
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,597.33,436.63
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,692.38,509.0
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,783.88,575.69
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,662.34,490.34
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,542.86,405.07
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,515.48,387.81
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,487.01,368.99
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,524.06,400.17
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,541.0,416.59
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,456.36,354.03
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,363.16,284.06
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,320.75,252.93
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,278.45,220.75
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,231.57,183.69
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,185.84,146.34
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,133.57,102.54
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,83.16,58.57
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,38.7,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,11.91,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.66,7.12
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,32.02,21.28
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,43.83,31.99
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,50.82,38.35
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,57.43,44.15
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,60.81,46.88
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,63.95,49.3
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,85.82,51.77
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,131.89,74.73
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,179.64,107.56
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,230.6,146.95
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,287.14,193.01
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,339.85,236.39
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,391.8,278.51
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,444.36,319.99
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,494.82,359.56
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,545.15,398.04
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,452.74,333.21
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,335.39,245.59
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,394.14,288.4
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,455.9,331.73
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,471.13,342.24
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,486.38,353.08
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,531.48,385.0
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,578.25,417.6
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,666.38,479.82
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,755.79,541.29
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,850.56,609.84
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,929.45,662.34
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,935.66,666.53
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,946.59,674.61
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,822.73,594.19
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,685.32,497.42
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,807.13,589.34
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,909.22,659.81
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,647.26,481.19
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,353.87,264.29
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,601.67,454.97
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,797.91,594.54
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,755.0,565.82
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,710.88,538.05
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,657.48,502.57
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,604.01,466.31
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,539.79,420.59
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,477.22,374.5
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,398.45,313.86
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,329.49,258.33
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,242.69,187.38
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,165.49,118.91
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,58.83,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,11.91,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.68,6.61
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,32.45,21.64
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,44.64,32.76
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,52.73,40.05
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,60.43,46.72
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,64.19,49.79
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,67.18,52.08
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,87.97,54.53
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,133.77,77.48
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,180.45,109.86
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,230.66,149.55
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,281.56,192.5
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,339.1,240.91
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,389.88,283.33
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,442.05,325.93
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,492.42,366.79
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,542.59,406.46
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,590.62,442.78
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,639.73,478.83
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,551.45,411.92
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,438.54,323.82
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,493.7,364.51
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,552.16,406.5
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,499.69,368.21
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,443.12,326.87
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,592.86,438.29
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,751.86,551.59
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,846.53,622.27
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,925.37,676.93
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,932.78,681.78
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,936.95,685.16
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,793.75,586.49
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,617.53,456.58
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,774.62,576.65
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,900.09,666.51
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,596.03,452.4
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,249.88,188.13
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,552.15,425.42
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,792.41,600.81
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,490.96,381.3
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,165.33,125.66
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,416.22,329.06
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,602.66,472.94
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,538.72,424.83
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,476.43,377.76
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,400.98,318.75
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,327.32,258.96
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,240.91,187.04
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,164.46,117.05
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,58.48,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,11.44,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.89,5.52
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,30.89,20.27
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,42.35,30.77
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,29.09,19.61
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,23.18,14.52
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,74.12,58.34
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,119.11,96.19
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,132.94,102.3
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,147.68,113.47
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,165.58,126.81
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,183.9,140.39
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,177.8,135.17
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,170.25,128.86
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,200.76,151.77
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,232.0,174.95
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,326.13,245.63
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,440.82,330.53
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,449.33,336.46
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,454.89,340.23
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,554.62,415.56
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,669.79,500.56
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,621.27,462.04
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,559.85,414.13
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,642.74,476.1
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,731.22,540.45
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,712.5,525.44
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,690.01,508.18
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,819.27,607.55
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,934.89,688.23
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,788.0,585.15
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,607.42,449.16
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,616.6,457.88
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,624.73,465.1
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,788.72,590.89
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,911.2,677.96
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,543.45,419.1
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,128.39,95.41
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,500.18,392.53
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,805.14,614.94
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,764.34,586.98
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,722.06,559.7
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,672.06,525.24
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,619.01,487.88
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,555.91,442.54
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,494.46,395.81
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,413.28,331.62
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,337.3,269.06
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,244.89,191.41
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,166.66,117.2
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,59.89,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,10.96,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,18.12,4.41
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.96,18.62
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,40.09,28.82
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,37.66,27.02
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,48.33,36.29
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,47.56,35.51
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,55.91,42.49
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,111.22,78.13
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,177.86,130.67
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,209.99,153.84
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,243.08,178.85
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,282.24,206.35
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,339.97,249.43
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,357.33,265.81
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,369.4,276.26
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,423.46,316.57
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,493.1,368.35
