Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,511.74,382.05
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,526.05,392.18
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,543.45,404.37
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,554.36,411.7
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,569.48,421.49
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,583.72,430.5
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,560.34,413.1
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,530.81,391.32
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,554.74,408.92
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,575.9,424.37
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,658.78,485.78
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,751.75,552.65
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,658.68,485.8
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,570.86,421.96
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,670.76,497.28
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,758.56,562.03
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,796.52,590.46
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,819.79,609.41
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,797.89,595.61
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,773.19,580.2
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,721.35,544.69
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,669.31,508.71
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,580.03,445.56
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,507.94,393.33
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,489.17,381.64
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,480.21,376.34
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,424.61,334.84
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,370.34,293.35
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,294.28,233.63
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,234.27,184.44
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,164.21,125.75
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,99.21,65.55
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,34.17,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,10.48,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,18.3,3.71
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,34.84,23.37
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,48.67,35.98
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,66.37,51.52
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,81.2,64.26
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,76.47,60.05
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,75.93,59.3
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,92.64,60.58
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,136.94,81.98
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,197.97,130.89
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,252.21,177.54
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,280.24,195.51
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,329.93,232.99
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,385.19,278.24
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,436.63,319.71
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,486.9,359.98
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,537.19,399.18
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,584.52,434.46
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,631.39,468.4
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,600.82,443.18
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,548.32,400.79
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,633.46,463.27
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,728.89,531.04
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,413.58,309.34
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,65.48,45.1
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,383.63,287.62
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,707.42,513.44
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,590.22,429.23
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,464.67,339.22
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,651.75,477.16
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,833.73,604.53
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,883.15,641.15
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,919.62,666.27
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,764.5,560.65
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,586.94,432.44
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,732.93,544.17
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,847.74,627.21
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,813.34,604.46
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,777.0,581.46
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,733.14,553.6
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,688.18,524.6
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,633.97,487.46
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,579.86,449.21
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,513.87,401.37
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,445.86,350.53
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,370.02,290.94
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,299.45,233.34
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,211.91,161.17
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,131.19,84.15
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,44.8,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,10.48,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.34,2.38
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,30.61,19.8
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,43.27,31.36
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,51.44,38.72
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,59.2,45.46
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,64.32,49.6
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,68.51,52.8
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,84.27,53.61
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,129.53,74.65
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,177.68,107.49
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,228.48,147.15
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,278.6,188.77
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,330.59,232.36
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,381.88,274.59
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,438.51,319.69
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,488.0,359.19
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,537.44,397.63
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,584.61,432.77
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,631.09,466.44
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,470.7,350.56
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,282.23,207.47
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,520.15,388.88
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,788.15,578.11
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,819.33,596.73
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,848.07,615.46
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,871.65,631.11
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,892.37,644.99
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,907.29,654.84
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,919.09,662.81
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,924.91,667.04
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,927.48,669.34
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,924.35,667.75
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,918.02,664.27
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,889.67,646.89
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,854.16,624.78
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,725.49,535.94
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,593.42,442.12
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,515.13,387.58
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,451.55,341.94
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,389.89,297.63
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,316.39,243.5
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,282.05,218.23
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,247.96,192.56
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,210.43,163.97
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,173.23,134.93
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,134.46,103.78
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,96.12,72.26
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,60.29,42.34
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,19.8,7.4
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.63,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.49,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,88.36,66.46
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,154.63,118.18
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,176.06,134.26
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,188.89,143.71
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,194.47,147.43
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,199.28,150.55
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,280.83,209.99
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,386.26,286.25
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,420.67,311.17
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,455.77,336.47
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,393.14,290.63
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,322.13,237.75
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,288.45,213.25
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,248.54,183.8
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,408.94,301.41
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,578.84,418.92
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,594.84,428.65
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,610.41,439.22
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,439.74,321.05
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,250.42,183.96
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,413.25,304.23
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,585.83,424.37
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,750.61,543.11
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,903.65,648.72
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,898.59,645.24
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,890.55,641.58
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,787.47,572.28
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,678.2,496.31
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,490.75,365.26
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,305.55,228.48
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,431.27,326.66
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,551.86,417.14
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,617.53,468.76
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,664.85,507.1
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,610.63,469.14
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,551.26,427.29
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,485.42,379.46
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,422.21,331.89
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,345.11,271.78
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,273.62,213.65
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,189.86,143.78
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,98.69,54.75
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,36.15,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.53,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.71,0.09
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,31.06,20.16
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,45.7,33.53
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,56.09,42.87
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,65.95,51.45
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,70.86,55.4
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,75.49,58.95
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,122.4,88.9
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,174.12,127.24
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,205.92,150.33
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,237.12,174.01
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,271.29,199.89
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,306.87,226.84
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,342.5,253.13
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,379.53,280.06
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,416.06,306.79
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,454.09,334.26
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,500.29,366.81
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,556.38,405.69
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,590.95,430.05
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,626.67,455.08
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,652.84,473.18
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,678.14,490.59
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,680.51,491.38
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,679.64,490.04
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,775.67,559.82
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,874.4,628.17
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,888.07,636.78
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,898.78,644.41
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,904.8,649.18
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,907.75,652.15
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,801.04,579.68
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,686.09,498.42
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,781.98,571.43
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,865.44,632.16
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,710.4,525.93
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,540.69,404.42
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,657.84,495.19
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,743.57,560.56
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,571.94,437.15
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,392.41,302.89
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,468.18,365.06
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,532.22,415.98
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,465.63,366.08
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,401.81,317.35
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,323.5,255.42
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,241.0,188.32
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,160.31,120.72
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,79.4,38.1
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,28.31,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.05,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.9,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,33.27,21.83
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,50.03,37.05
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,59.6,45.68
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.49,55.1
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,77.42,60.87
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,83.95,66.11
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,97.84,67.71
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,141.46,87.93
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,185.36,116.93
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,233.25,153.59
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,281.43,193.27
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,331.79,235.24
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,380.92,275.58
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,431.51,316.19
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,452.47,334.9
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,457.57,338.88
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,484.2,357.67
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,509.94,375.3
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,552.54,406.14
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,602.14,441.52
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,603.7,440.93
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,601.53,437.82
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,717.38,525.03
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,840.45,612.65
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,864.47,627.96
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,885.81,642.32
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,901.01,652.42
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,913.11,660.65
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,844.72,614.26
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,756.53,550.61
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,844.57,617.1
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,911.33,663.68
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,894.31,653.07
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,879.48,644.66
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,854.39,630.43
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,826.81,614.53
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,792.88,593.29
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,756.97,570.55
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,615.06,470.83
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,476.17,368.05
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,523.6,407.57
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,552.28,431.75
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,480.16,377.94
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,416.58,329.2
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,338.24,267.15
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,265.92,207.57
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,179.08,134.48
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,83.33,32.94
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,30.11,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,9.05,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,15.0,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,25.19,15.18
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,34.38,23.83
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,39.48,28.56
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,44.32,32.83
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,45.32,33.6
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,46.32,34.3
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,100.5,72.05
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,169.77,126.05
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,197.81,146.81
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,232.0,173.23
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,254.6,190.67
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,275.75,206.79
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,307.21,229.91
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,340.1,253.88
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,337.57,252.17
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,331.56,247.61
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,434.32,323.64
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,552.26,409.05
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,565.25,417.54
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,574.59,423.52
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,674.19,500.94
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,788.11,584.6
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,819.03,605.01
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,847.31,624.13
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,869.64,638.0
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,888.85,649.83
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,551.83,416.89
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,165.37,121.71
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,177.55,131.63
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,189.86,141.12
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,185.41,137.88
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,180.92,134.65
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,204.3,152.75
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,228.27,171.27
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,252.92,190.58
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,291.14,220.06
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,397.98,304.02
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,487.72,373.67
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,507.74,391.47
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,508.95,395.87
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,558.68,436.63
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,588.45,461.29
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,521.6,411.84
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,456.97,362.3
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,375.98,297.86
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,300.42,235.13
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,200.37,150.51
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,103.59,29.55
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,36.46,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,29.55,18.5
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,47.35,34.55
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,66.53,51.46
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,82.36,65.24
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,103.8,83.29
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,118.44,95.23
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,137.25,103.79
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,171.92,124.27
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,171.17,109.96
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,215.07,134.06
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,267.65,178.57
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,321.7,225.04
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,366.18,267.7
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,387.83,288.23
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,305.16,228.54
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,205.69,153.66
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,170.21,126.37
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,133.44,97.91
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,401.74,307.56
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,714.85,536.78
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,753.02,560.31
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,788.87,583.51
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,819.74,604.16
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,847.85,622.94
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,828.82,608.86
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,792.53,578.36
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,863.14,633.08
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,920.48,671.76
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,772.39,569.1
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,591.39,434.27
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,773.14,572.72
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,920.57,675.66
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,898.83,661.29
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,872.03,644.71
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,847.38,630.67
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,820.26,614.86
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,784.27,591.81
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,746.56,567.42
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,378.08,297.89
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.42,0.32
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,6.03,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.63,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.7,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.78,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,112.13,87.71
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,219.76,171.75
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,136.3,100.34
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,43.68,1.57
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,16.14,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,9.05,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,15.85,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,29.62,18.47
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,43.55,31.31
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,52.12,39.07
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,60.28,46.17
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,64.69,49.83
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,67.76,52.21
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,105.35,76.49
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,162.89,116.52
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,199.96,142.74
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,237.93,171.59
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,274.61,202.16
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,298.99,222.74
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,299.71,224.49
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,286.12,214.59
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,370.96,277.45
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,470.48,350.9
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,535.44,400.55
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,624.97,468.42
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,668.06,500.22
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,709.6,530.44
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,748.64,557.22
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,786.6,581.69
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,719.41,530.26
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,624.59,456.39
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,760.19,559.83
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,889.21,650.52
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,904.96,660.19
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,917.51,668.58
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,922.66,672.48
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,924.45,674.37
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,921.43,672.96
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,915.12,669.56
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,905.08,663.84
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,884.65,651.33
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,861.04,636.57
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,834.76,620.06
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,701.73,528.88
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,564.59,428.5
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,628.91,481.05
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,674.01,517.06
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,615.63,475.76
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,557.89,433.93
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,487.96,382.18
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,417.32,328.15
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,333.63,261.74
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,257.1,198.6
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,164.51,120.07
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,60.57,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.22,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,32.42,20.74
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,49.24,36.24
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,57.19,43.56
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,66.34,51.55
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,68.02,52.89
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,68.78,53.3
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,76.36,59.4
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,122.16,70.55
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,166.89,98.41
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,216.83,136.3
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,274.66,184.4
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,328.8,230.49
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,381.18,274.51
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,435.05,318.79
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,487.09,361.34
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,542.27,404.96
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,590.93,442.0
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,638.76,477.39
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,682.59,509.96
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,724.63,540.59
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,761.9,565.27
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,796.56,587.3
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,827.68,607.98
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,856.13,626.84
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,879.29,640.9
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,899.38,652.93
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,913.92,662.43
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,925.18,669.89
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,930.45,673.86
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,932.35,675.8
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,928.43,673.82
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,928.89,674.9
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,914.01,666.3
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,896.03,655.85
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,871.61,641.94
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,844.47,626.22
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,808.39,603.37
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,774.74,582.11
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,729.0,552.63
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,682.3,522.06
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,623.03,480.82
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,564.42,438.64
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,493.34,386.83
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,424.89,334.9
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,335.25,263.64
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,257.31,198.99
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,162.58,117.74
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,55.67,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,14.6,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,32.74,20.88
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,51.31,37.96
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,63.95,49.32
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,72.42,56.75
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,74.58,58.49
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,76.71,60.04
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,83.67,65.58
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,127.57,76.65
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,169.93,102.54
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,218.07,138.61
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,269.48,181.43
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,322.82,226.62
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,378.77,272.96
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,431.58,316.19
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,482.98,357.41
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,534.21,397.24
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,582.64,433.97
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,632.44,470.58
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,675.86,502.55
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,717.58,532.63
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,757.31,559.21
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,795.38,583.41
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,826.4,603.63
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,854.65,621.96
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,879.14,638.05
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,900.58,652.19
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,915.18,661.63
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,926.41,669.02
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,932.87,673.75
