Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,935.89,676.41
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,932.64,675.17
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,926.0,671.9
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,910.83,663.18
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,900.12,657.59
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,876.28,644.35
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,849.66,629.32
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,815.11,607.85
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,778.45,584.81
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,733.26,555.77
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,690.71,528.18
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,634.1,490.08
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,577.92,451.3
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,509.08,400.42
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,442.76,349.32
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,358.42,282.06
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,280.17,216.87
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,179.05,128.5
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,56.11,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,14.24,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,26.1,15.46
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,38.2,26.89
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,45.82,33.92
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,53.2,40.48
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,69.16,54.07
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,84.3,66.63
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,116.84,93.43
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,159.9,114.13
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,187.97,136.91
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,204.41,152.6
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,226.75,169.57
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,249.48,186.81
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,307.91,224.6
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,423.78,308.91
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,431.82,319.25
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,418.75,310.5
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,502.63,374.94
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,619.73,463.22
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,663.3,495.44
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,703.63,525.36
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,742.6,553.72
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,780.05,579.61
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,810.72,600.31
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,838.72,619.24
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,862.06,635.37
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,882.41,649.61
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,897.54,659.88
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,909.4,668.12
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,854.25,631.74
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,780.34,576.65
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,736.33,546.44
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,700.4,521.11
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,538.21,403.84
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,375.74,282.35
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,533.25,405.07
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,671.14,509.18
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,729.68,555.69
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,766.49,583.26
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,722.38,554.0
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,680.52,526.47
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,624.17,487.06
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,568.4,447.23
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,500.26,396.67
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,434.7,345.82
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,348.5,275.84
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,268.92,208.61
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,170.57,120.6
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,51.56,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,15.25,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,25.75,15.25
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,38.26,27.23
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,46.73,35.03
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,53.35,40.94
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,57.4,44.29
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,61.2,47.27
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,65.28,50.48
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,111.75,62.98
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,160.34,94.06
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,211.73,133.63
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,260.99,184.67
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,287.74,214.25
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,339.48,251.31
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,394.11,290.87
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,448.17,331.14
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,528.62,392.02
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,576.49,427.56
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,623.4,461.49
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,667.41,493.41
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,709.87,523.54
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,750.59,550.88
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,790.66,575.87
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,822.04,596.05
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,850.65,614.42
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,874.53,628.46
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,895.31,640.53
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,797.85,574.83
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,673.83,484.67
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,814.65,589.31
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,932.7,668.13
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,929.69,665.95
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,923.27,662.92
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,906.96,653.7
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,895.09,647.55
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,872.03,635.45
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,846.17,621.55
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,713.96,534.01
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,565.74,427.87
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,637.92,486.01
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,688.63,524.52
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,633.14,486.29
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,577.93,448.08
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,509.24,398.6
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,443.09,348.54
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,359.98,282.2
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,282.97,217.7
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,179.85,123.67
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,54.8,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,14.3,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,24.18,13.87
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,37.03,26.12
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,43.27,31.94
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,49.21,37.22
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,52.67,40.05
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,55.92,42.56
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,58.37,44.39
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,105.84,57.2
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,155.99,88.62
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,213.88,132.56
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,266.03,175.47
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,319.86,220.54
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,367.5,264.11
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,398.24,290.91
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,449.65,329.16
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,529.14,388.87
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,542.51,397.74
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,537.24,391.43
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,573.46,417.31
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,610.77,443.35
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,675.97,489.55
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,747.35,539.05
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,796.34,575.44
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,842.74,606.81
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,865.88,620.12
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,885.98,631.68
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,795.43,570.44
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,679.35,486.79
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,807.49,581.78
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,917.48,655.55
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,913.27,652.61
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,913.19,653.65
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,898.93,646.26
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,881.55,637.07
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,856.95,624.0
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,829.65,609.13
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,793.26,587.3
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,758.89,566.63
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,713.58,538.09
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,667.32,508.4
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,608.46,468.34
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,550.28,427.08
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,480.05,375.23
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,412.55,323.3
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,325.09,253.64
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,244.61,186.76
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,149.15,98.02
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,34.64,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.67,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,21.36,11.32
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,35.83,24.8
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,53.72,40.54
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,71.39,55.82
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,90.01,71.54
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,108.41,86.71
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,130.27,104.39
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,147.86,111.82
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,181.15,133.4
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,231.47,167.92
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,257.98,189.12
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,281.41,207.71
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,290.82,215.21
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,288.51,213.47
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,275.93,204.16
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,265.6,196.36
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,279.45,205.8
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,293.44,215.11
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,313.4,229.23
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,337.62,246.28
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,447.96,324.36
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,566.09,404.19
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,536.2,382.6
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,499.17,357.17
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,615.23,440.21
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,729.62,518.86
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,655.37,467.53
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,568.41,407.85
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,598.67,430.49
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,628.54,451.86
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,779.24,562.81
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,896.09,643.17
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,884.81,636.98
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,863.54,625.68
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,838.74,611.61
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,811.32,595.76
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,779.53,577.25
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,742.23,554.7
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,696.07,525.74
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,649.07,495.61
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,589.89,455.21
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,531.54,413.31
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,461.05,361.4
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,393.45,309.43
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,303.61,237.42
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,225.77,172.11
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,125.54,77.89
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,13.34,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,23.82,13.09
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,36.01,24.89
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,44.82,32.9
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,51.98,39.23
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,54.46,41.31
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,56.86,43.18
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,58.29,44.15
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,103.19,56.6
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,165.43,110.72
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,212.14,158.31
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,233.23,162.43
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,312.55,216.07
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,364.2,259.21
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,416.27,301.83
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,420.78,310.12
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,403.0,297.88
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,405.85,299.59
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,409.0,301.06
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,401.22,295.25
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,391.31,287.84
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,319.32,235.65
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,242.41,178.97
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,258.71,191.19
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,275.2,203.33
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,571.41,427.99
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,863.45,629.37
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,594.53,441.3
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,275.98,202.73
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,337.84,249.38
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,394.6,290.89
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,483.29,356.72
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,561.86,414.29
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,723.97,536.34
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,854.53,629.37
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,829.38,614.23
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,805.76,601.19
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,771.3,579.39
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,734.82,556.07
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,688.94,526.26
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,642.24,495.35
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,588.01,457.43
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,533.88,417.83
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,463.47,364.39
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,395.98,311.21
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,312.55,243.61
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,235.28,178.27
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,136.54,78.84
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,27.05,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,9.53,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,27.0,15.4
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,44.69,32.17
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,60.31,46.1
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,75.35,59.18
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,81.34,64.08
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,90.03,70.99
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,95.67,75.32
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,135.32,87.31
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,177.91,113.2
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,224.27,147.02
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,270.62,184.06
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,319.36,223.86
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,353.67,256.12
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,377.7,277.33
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,407.86,300.12
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,437.24,321.87
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,475.62,349.44
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,521.76,382.14
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,593.84,436.21
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,680.09,499.77
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,665.09,485.13
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,634.95,459.91
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,457.51,335.44
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,261.24,191.39
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,548.81,407.67
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,838.17,608.77
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,759.57,549.63
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,669.14,483.92
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,494.62,362.58
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,304.35,224.0
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,467.72,346.38
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,612.84,450.6
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,725.38,533.52
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,814.26,599.13
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,785.8,581.77
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,755.13,563.45
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,712.53,535.73
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,674.03,510.37
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,624.45,476.93
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,574.78,442.75
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,518.43,402.37
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,462.97,361.52
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,392.4,307.75
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,325.49,254.98
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,238.05,184.72
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,167.2,125.22
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,82.4,40.55
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.44,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,22.67,11.87
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,35.31,24.26
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,44.17,32.34
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,51.38,38.71
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,55.14,41.8
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,58.7,44.56
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,60.05,45.45
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,102.18,56.38
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,150.68,85.55
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,202.12,123.85
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,258.64,169.27
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,311.43,212.65
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,363.35,255.15
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,416.04,297.2
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,466.37,337.03
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,516.49,375.55
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,515.22,374.13
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,493.1,355.66
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,583.1,422.8
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,696.54,504.21
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,441.79,326.39
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,150.37,108.23
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,388.98,285.27
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,638.23,455.61
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,756.88,540.19
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,871.42,616.78
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,677.09,486.66
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,440.13,316.61
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,688.14,498.35
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,903.9,639.79
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,899.77,637.7
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,892.35,635.91
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,882.28,631.78
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,862.35,621.34
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,837.68,606.98
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,810.36,590.89
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,774.35,569.33
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,740.23,548.81
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,693.75,519.86
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,646.43,489.74
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,588.18,450.04
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,530.67,408.83
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,459.42,356.57
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,391.22,304.21
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,306.06,235.83
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,227.48,169.49
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,111.83,46.89
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,11.44,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,21.63,10.81
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,32.91,22.08
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,39.38,28.09
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,45.53,33.53
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,48.8,36.22
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,51.88,38.61
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,53.6,39.84
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,96.05,50.78
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,145.81,80.37
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,202.93,122.74
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,254.59,164.05
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,307.84,207.26
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,324.53,229.78
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,322.73,233.37
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,296.6,215.35
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,269.78,196.32
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,373.11,270.22
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,496.46,355.13
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,534.59,380.95
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,578.21,410.94
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,666.0,475.47
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,764.65,545.14
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,647.27,462.39
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,495.38,352.93
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,597.65,425.74
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,706.85,499.1
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,805.37,569.13
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,888.06,623.94
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,701.31,501.07
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,471.73,338.74
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,697.58,504.53
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,887.45,631.38
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,757.82,545.87
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,619.73,449.5
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,714.32,522.54
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,791.88,579.13
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,755.15,556.02
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,716.66,532.42
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,668.78,502.3
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,620.23,471.05
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,559.87,428.74
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,500.42,385.73
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,423.32,329.04
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,355.51,276.72
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,271.35,208.9
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,195.51,144.57
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,96.49,27.91
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,23.54,11.97
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.75,26.1
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,47.74,35.17
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,57.26,43.54
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,62.19,47.72
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,66.21,50.95
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,67.94,52.14
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,106.19,61.64
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,152.7,89.05
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,202.6,125.87
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,252.85,166.75
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,304.99,210.16
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,356.19,252.39
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,412.27,297.08
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,461.55,335.39
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,510.75,372.18
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,557.57,406.09
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,603.57,438.13
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,645.73,466.92
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,686.37,493.61
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,725.84,518.08
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,765.01,539.75
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,730.44,512.14
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,674.33,469.24
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,717.48,498.66
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,766.83,530.29
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,770.78,533.46
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,772.45,535.85
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,843.65,587.86
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,896.6,622.28
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,800.99,562.92
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,678.36,480.38
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,778.15,554.8
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,858.11,608.57
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,833.18,594.04
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,805.58,578.94
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,770.16,558.58
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,732.73,536.62
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,689.84,510.6
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,642.83,481.2
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,585.81,443.43
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,529.45,404.09
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,457.64,352.19
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,389.1,300.11
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,300.78,229.92
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,220.41,161.61
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,105.14,12.38
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.48,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,21.15,9.94
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,34.1,23.01
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,40.06,28.62
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,45.76,33.71
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,47.83,35.39
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,49.87,36.91
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,50.98,37.65
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,96.08,51.29
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,145.3,79.42
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,197.45,117.58
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,250.5,160.81
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,305.08,206.39
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,358.19,250.41
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,416.76,297.27
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,468.08,337.59
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,518.91,376.15
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,566.9,411.63
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,613.77,445.19
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,657.23,476.64
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,698.81,506.17
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,736.53,531.05
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,771.96,553.01
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,802.87,573.06
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,830.94,591.29
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,853.76,606.61
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,873.44,620.04
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,887.77,629.78
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,898.71,637.53
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,903.87,640.84
