Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,905.55,642.11
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,900.63,641.2
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,892.32,638.29
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,877.93,630.66
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,860.4,621.11
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,835.82,607.89
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,815.47,597.48
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,780.11,575.97
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,742.72,552.91
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,696.87,523.72
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,649.98,493.24
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,596.02,456.37
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,539.61,416.13
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,467.79,362.86
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,399.34,309.61
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,309.45,236.83
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,228.01,165.84
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,109.11,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,10.48,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,20.5,9.2
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,31.42,20.73
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,37.55,26.48
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,43.4,31.69
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,44.84,32.85
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,46.3,33.89
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,52.66,39.07
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,92.44,47.93
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,143.14,76.53
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,196.8,115.68
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,251.03,159.49
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,312.59,209.83
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,366.37,254.31
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,420.37,298.05
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,472.8,339.99
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,524.63,380.3
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,573.57,416.91
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,621.16,451.51
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,665.18,483.42
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,707.22,513.32
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,744.99,538.12
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,780.21,559.95
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,811.51,579.84
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,839.93,597.85
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,862.7,611.0
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,882.24,622.14
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,896.73,631.45
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,907.79,638.76
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,913.09,642.61
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,914.87,644.47
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,909.95,642.29
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,901.59,638.16
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,881.48,626.72
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,865.81,618.29
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,738.25,536.8
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,593.69,436.71
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,676.07,500.2
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,734.65,542.26
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,690.78,514.12
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,642.61,483.29
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,582.8,442.77
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,523.9,400.5
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,450.07,346.44
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,379.69,292.32
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,287.71,219.06
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,204.52,146.97
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,96.11,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.67,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,23.85,11.25
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,39.5,27.5
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,52.21,38.93
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,64.3,49.49
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,69.75,54.1
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,74.95,58.3
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,79.0,61.39
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,113.43,69.39
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,156.55,92.78
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,204.9,126.96
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,246.15,170.84
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,271.55,199.43
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,298.75,219.21
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,326.31,238.98
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,358.59,262.31
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,399.32,291.57
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,489.97,357.87
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,614.33,447.39
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,657.75,478.49
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,699.47,508.48
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,738.68,535.55
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,776.51,559.95
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,807.22,579.96
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,835.12,598.2
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,858.24,613.01
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,878.25,625.87
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,726.79,523.65
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,542.98,390.83
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,603.47,436.53
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,674.15,487.09
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,598.18,434.46
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,531.6,387.91
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,718.42,527.17
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,872.39,633.19
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,846.99,618.05
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,818.83,602.46
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,783.23,580.79
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,745.52,557.44
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,698.36,527.21
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,654.07,498.43
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,595.99,459.31
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,538.54,418.32
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,464.92,362.91
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,394.71,307.46
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,303.1,232.5
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,220.25,157.19
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,84.14,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,8.58,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,20.85,8.84
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,34.01,23.03
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,43.66,31.92
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,51.4,38.85
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,56.46,43.11
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,61.21,46.93
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,63.65,48.75
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,98.98,56.85
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,147.65,84.43
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,198.97,121.78
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,250.51,163.28
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,303.9,207.47
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,360.57,254.17
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,412.74,296.72
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,463.27,337.63
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,513.61,377.36
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,560.69,412.96
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,606.68,446.75
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,649.25,478.22
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,690.16,507.9
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,725.76,532.22
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,758.76,554.29
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,788.27,574.24
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,815.15,592.19
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,835.72,604.78
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,853.2,615.42
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,865.92,624.29
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,875.45,631.23
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,756.72,549.5
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,613.72,446.28
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,645.17,471.93
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,664.37,488.55
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,461.67,343.93
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,248.64,184.66
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,347.02,261.8
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,446.71,337.96
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,369.59,280.57
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,281.42,214.28
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,351.88,272.22
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,414.62,323.07
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,362.19,283.12
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,311.69,244.1
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,255.6,200.38
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,191.86,149.3
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,130.48,98.36
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,71.5,47.07
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,25.52,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,17.98,6.37
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,35.59,24.2
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,45.3,33.14
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,54.57,41.38
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,55.67,42.34
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,55.7,42.23
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,57.64,43.67
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,91.11,50.98
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,149.76,99.86
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,191.27,143.93
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,213.67,147.67
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,296.59,203.51
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,274.52,199.76
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,234.81,176.4
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,248.13,185.94
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,261.64,195.44
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,404.37,303.83
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,601.26,449.16
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,596.56,442.92
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,573.22,422.46
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,658.27,487.63
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,753.53,557.64
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,712.03,524.32
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,648.33,474.1
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,609.93,445.9
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,571.56,417.2
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,730.96,537.85
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,874.39,638.81
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,878.83,641.71
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,879.92,643.44
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,873.97,641.71
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,871.47,642.49
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,856.07,633.37
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,837.6,622.34
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,804.25,602.15
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,773.7,583.83
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,740.6,562.57
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,704.56,539.01
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,660.22,509.74
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,614.83,479.08
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,555.15,435.82
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,496.53,391.25
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,421.78,332.8
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,350.95,275.09
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,258.13,198.06
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,174.96,119.29
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,63.73,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,17.2,5.39
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,34.05,22.85
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,43.42,31.59
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,52.38,39.66
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,28.31,18.92
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,9.27,2.38
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,62.33,47.89
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,111.13,84.65
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,96.04,72.06
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,79.18,58.21
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,180.18,132.17
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,294.4,215.83
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,327.77,242.38
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,364.72,271.05
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,415.13,308.36
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,499.89,373.31
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,547.16,409.89
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,595.44,446.21
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,637.23,477.91
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,677.23,507.69
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,532.48,399.29
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,354.5,261.86
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,573.49,430.44
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,801.94,594.34
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,678.36,502.85
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,523.58,385.21
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,700.84,520.74
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,862.96,635.72
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,872.15,641.47
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,872.38,642.37
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,865.91,638.73
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,856.2,633.09
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,829.07,616.0
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,804.31,600.63
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,766.33,577.2
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,726.72,552.39
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,695.43,532.11
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,661.85,509.9
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,551.57,429.3
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,441.0,346.37
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,385.31,304.18
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,331.52,262.15
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,270.88,213.99
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,213.4,166.81
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,146.23,110.63
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,72.64,45.11
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,26.6,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,16.24,4.31
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,32.0,21.11
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,51.78,38.7
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,71.27,55.85
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,90.17,72.19
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,103.97,83.87
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,125.99,102.25
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,147.19,111.46
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,180.32,132.7
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,214.22,155.4
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,152.81,112.4
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,64.26,46.3
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,210.42,158.23
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,365.47,273.75
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,357.1,268.91
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,336.82,254.28
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,393.4,296.07
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,460.31,344.77
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,513.6,384.2
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,574.78,429.06
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,578.05,430.65
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,577.81,429.82
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,605.29,449.79
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,633.01,469.66
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,653.03,483.17
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,672.42,496.21
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,650.0,480.38
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,616.83,457.32
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,338.18,256.75
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,50.36,34.25
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,67.62,48.15
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,84.91,61.86
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,52.64,36.44
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,20.46,10.82
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,21.38,11.64
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,22.31,12.47
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,42.31,28.77
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,62.35,45.1
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,54.87,39.28
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,47.4,33.4
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,39.47,26.99
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,31.55,20.5
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,24.58,14.73
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,17.61,8.86
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,11.11,3.3
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.62,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.38,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.39,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.77,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.62,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.48,0.05
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,8.33,1.71
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,10.19,3.35
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,29.24,20.08
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,48.34,34.83
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,60.48,44.74
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,72.63,54.58
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,61.44,45.19
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,50.26,35.87
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,95.34,72.4
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,138.92,107.02
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,167.23,129.21
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,196.07,151.68
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,163.21,125.55
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,129.11,98.39
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,107.17,80.84
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,84.98,63.06
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,111.24,83.87
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,137.65,104.56
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,121.72,91.89
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,105.61,79.11
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,93.47,69.49
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,81.28,59.81
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,176.91,135.84
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,274.82,211.96
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,240.23,184.85
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,205.26,157.62
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,279.48,216.41
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,349.7,271.38
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,324.07,252.0
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,298.04,232.47
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,221.47,172.89
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,157.46,122.16
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,132.38,102.5
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,107.23,82.5
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,94.18,72.31
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,81.09,61.92
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,67.44,50.78
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,53.93,39.59
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,41.81,29.44
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,29.7,19.12
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,19.01,9.83
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,8.33,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.29,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,10.19,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,20.41,11.74
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,34.84,24.87
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,48.97,37.66
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,64.41,51.3
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,79.68,64.51
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,94.77,77.3
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,110.12,85.9
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,118.49,92.25
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,126.73,98.41
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,173.67,135.12
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,215.11,167.05
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,234.69,181.75
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,254.57,196.58
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,329.17,253.02
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,419.69,321.21
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,409.42,312.79
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,395.18,301.04
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,446.39,339.56
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,504.6,382.56
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,455.19,345.17
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,397.85,301.7
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,395.9,300.46
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,393.36,298.56
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,410.93,311.9
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,428.94,325.49
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,422.02,320.55
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,414.58,315.39
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,418.15,318.77
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,421.57,322.08
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,373.66,286.39
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,324.85,249.78
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,309.98,239.24
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,294.82,228.32
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,428.42,335.56
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,557.4,435.38
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,544.2,427.02
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,540.53,426.23
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,498.43,395.86
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,455.41,364.33
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,457.44,367.39
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,456.58,366.61
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,379.62,304.88
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,305.12,243.09
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,218.86,168.87
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,134.24,70.46
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,48.75,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,13.64,1.14
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,27.64,17.77
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,34.0,23.98
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,40.07,29.57
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,42.89,32.1
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,45.61,34.39
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,47.02,35.44
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,79.57,44.12
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,129.28,69.68
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,181.91,107.31
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,235.04,150.51
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,289.61,196.43
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,348.8,245.71
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,402.46,289.74
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,453.65,331.28
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,504.24,371.01
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,552.46,407.28
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,599.35,441.37
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,642.44,472.68
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,683.54,501.86
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,721.31,527.8
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,756.84,550.31
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,787.42,569.79
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,815.1,587.36
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,837.63,601.16
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,856.92,612.96
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,870.26,621.61
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,880.13,628.23
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,884.68,632.4
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,885.71,634.54
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,880.62,632.27
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,872.1,628.03
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,857.82,620.25
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,840.33,610.55
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,815.14,595.27
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,787.24,578.29
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,758.46,561.28
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,721.17,538.33
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,674.55,509.08
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,627.01,478.47
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,568.79,438.22
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,511.24,395.82
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,440.11,342.16
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,369.57,285.82
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,273.36,205.56
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,178.23,77.65
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,69.41,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,12.82,0.01
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,25.94,16.41
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,31.55,22.01
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,36.93,27.02
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,43.4,32.8
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,46.27,35.24
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,47.76,36.38
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,75.12,40.5
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,127.47,67.34
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,182.52,107.35
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,243.92,158.26
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,300.02,206.96
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,355.1,255.28
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,410.36,303.0
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,463.86,348.16
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,516.65,391.41
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,566.31,431.03
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,614.54,468.37
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,658.84,502.84
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,701.02,535.0
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,739.64,562.96
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,775.62,586.99
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,806.72,608.4
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,834.77,627.69
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,857.94,643.65
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,877.76,657.46
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,892.45,667.61
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,903.6,675.47
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,908.37,679.39
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,909.5,681.02
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,904.41,678.36
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,895.76,673.46
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,880.07,664.12
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,861.18,652.7
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,835.3,637.31
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,806.66,619.94
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,777.1,600.82
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,738.92,575.33
