Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,690.77,542.23
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,641.63,507.73
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,580.82,463.57
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,520.73,417.02
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,447.66,358.83
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,375.02,297.92
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,273.69,210.16
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,172.47,55.88
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,67.58,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,12.89,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,26.06,16.63
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,31.67,22.36
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,37.05,27.5
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,43.54,33.36
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,46.41,35.84
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,48.31,37.27
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,74.74,41.12
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,127.46,67.7
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,182.75,107.65
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,244.35,158.8
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,300.64,207.84
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,355.94,256.07
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,411.25,303.39
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,464.66,347.81
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,517.29,390.08
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,566.67,428.7
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,614.47,464.89
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,658.7,498.06
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,700.8,528.82
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,739.2,555.62
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,775.07,578.57
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,806.2,599.12
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,834.26,617.6
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,857.04,631.89
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,876.42,644.01
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,890.24,653.32
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,900.48,660.44
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,904.85,664.47
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,905.59,666.33
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,900.01,663.7
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,890.89,658.95
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,874.9,650.3
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,855.7,639.61
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,829.77,623.95
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,801.09,606.41
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,770.26,587.28
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,730.98,561.98
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,682.84,529.62
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,633.81,495.9
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,572.29,452.16
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,511.63,405.97
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,437.58,347.93
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,364.22,287.23
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,263.61,199.99
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,161.62,23.68
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,63.42,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,15.9,0.0
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,30.99,20.62
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,47.72,36.11
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,63.8,50.61
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,79.19,64.17
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,93.92,76.81
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,109.89,90.18
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,134.22,101.0
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,167.03,119.19
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,208.44,146.6
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,247.52,179.51
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,280.99,208.0
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,280.03,210.87
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,265.79,202.06
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,264.89,201.0
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,266.96,201.94
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,349.54,262.74
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,442.25,329.02
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,548.43,408.2
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,680.77,503.78
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,667.25,489.37
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,636.41,463.73
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,611.49,445.26
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,578.39,420.75
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,547.84,399.14
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,514.37,375.23
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,624.32,454.91
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,738.38,532.95
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,711.25,512.16
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,673.36,486.2
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,598.3,437.27
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,511.08,378.35
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,498.92,372.66
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,485.53,365.27
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,383.05,291.13
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,269.6,206.27
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,245.41,189.17
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,221.01,171.17
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,195.95,152.47
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,170.9,133.39
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,134.79,104.97
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,108.54,83.87
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,81.14,61.36
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,53.62,38.28
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,32.58,19.99
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,15.0,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,29.64,19.38
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,40.48,29.78
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,49.39,38.0
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,54.65,42.72
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,59.64,47.01
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,61.88,48.64
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,83.32,51.33
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,132.18,75.31
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,184.15,111.58
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,236.51,153.48
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,295.71,202.49
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,348.2,246.73
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,401.22,290.66
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,452.82,332.89
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,504.22,373.81
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,552.11,410.53
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,598.78,445.26
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,641.91,477.16
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,683.32,507.1
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,724.11,536.05
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,764.26,563.18
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,794.76,582.98
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,822.25,600.84
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,844.65,614.16
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,863.72,625.37
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,877.13,634.25
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,887.03,641.04
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,890.4,643.82
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,890.21,644.52
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,884.24,641.69
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,874.81,636.84
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,855.93,626.55
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,840.63,618.74
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,813.25,602.34
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,783.21,584.2
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,744.43,559.94
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,703.78,534.06
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,653.02,500.76
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,605.67,469.05
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,542.34,423.4
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,480.47,376.74
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,400.23,314.52
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,324.9,252.73
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,223.32,164.47
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,117.86,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,15.43,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,30.47,19.79
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,41.22,30.13
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,51.51,39.49
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,58.28,45.52
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,63.11,49.63
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,65.98,51.78
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,85.77,54.28
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,131.51,75.62
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,181.27,109.61
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,232.37,150.59
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,285.38,195.2
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,341.82,242.51
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,394.04,285.99
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,444.15,326.98
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,494.04,366.63
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,541.13,403.14
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,587.57,438.15
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,569.27,423.73
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,528.85,391.78
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,628.63,467.32
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,741.53,549.8
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,771.43,569.68
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,798.58,587.71
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,820.26,602.48
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,838.87,615.34
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,851.72,624.12
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,861.23,630.87
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,760.96,562.11
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,641.36,475.08
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,751.92,559.65
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,847.51,627.1
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,828.83,615.06
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,807.22,602.06
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,782.19,586.76
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,751.31,567.38
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,711.39,541.53
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,669.97,514.26
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,618.03,478.86
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,565.83,441.5
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,500.97,393.36
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,437.77,344.65
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,356.7,280.73
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,280.66,217.87
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,187.18,135.28
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,67.85,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,17.02,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,33.19,21.57
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,45.18,33.02
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,57.66,44.24
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,62.68,48.72
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,67.52,52.8
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,71.4,56.01
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,88.84,58.19
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,132.15,78.43
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,179.69,110.98
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,228.01,149.77
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,278.42,192.39
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,328.31,234.98
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,378.85,277.52
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,427.31,318.18
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,479.06,360.26
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,465.2,351.19
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,430.31,323.53
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,458.74,344.85
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,487.96,366.38
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,597.24,450.73
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,720.34,543.1
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,748.46,562.02
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,773.86,579.21
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,794.2,593.18
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,811.52,605.17
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,823.37,613.29
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,837.1,622.83
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,841.22,624.71
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,842.0,624.53
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,835.01,620.51
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,824.77,614.48
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,806.91,602.21
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,786.18,588.14
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,758.04,569.94
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,727.5,550.08
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,692.21,526.77
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,652.11,499.81
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,601.6,464.94
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,550.93,428.35
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,486.46,380.27
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,423.9,331.88
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,343.27,268.55
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,268.03,206.52
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,172.58,121.43
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,54.16,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,14.67,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,28.93,17.89
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,38.96,27.57
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,48.56,36.24
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,53.34,40.49
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,56.77,43.37
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,58.77,44.9
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,75.05,46.25
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,133.0,88.86
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,173.43,131.18
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,196.11,133.8
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,278.99,187.69
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,330.31,230.95
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,382.49,274.36
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,432.63,315.31
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,482.36,354.66
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,529.99,391.38
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,578.53,427.53
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,620.22,458.61
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,660.02,487.61
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,696.54,513.09
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,731.01,536.45
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,760.05,555.29
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,786.23,572.18
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,806.89,585.77
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,824.36,597.36
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,837.03,605.93
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,846.35,612.47
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,849.05,614.02
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,848.32,613.52
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,841.24,611.12
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,830.87,606.72
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,820.39,601.54
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,800.91,590.42
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,773.48,573.66
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,743.53,555.14
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,706.06,531.53
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,666.86,506.32
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,616.47,472.39
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,569.38,439.8
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,506.67,393.72
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,445.71,347.04
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,365.28,283.68
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,290.43,221.64
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,188.64,129.12
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,64.02,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.29,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,28.18,17.16
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,37.45,26.27
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,47.27,35.13
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,47.52,35.48
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,48.09,35.93
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,49.8,37.24
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,64.91,38.29
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,116.9,61.88
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,167.67,95.56
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,196.56,134.15
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,203.64,153.5
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,221.53,166.58
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,239.73,179.75
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,334.75,246.86
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,486.67,357.55
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,534.93,394.45
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,582.2,430.08
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,549.38,405.6
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,491.13,360.6
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,518.27,379.96
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,545.96,399.09
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,530.6,387.71
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,512.16,374.22
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,449.35,329.53
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,387.03,284.43
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,501.65,369.7
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,621.24,455.4
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,751.8,552.53
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,858.39,625.85
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,852.56,622.14
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,843.35,617.26
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,822.2,604.57
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,804.56,594.38
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,776.97,578.6
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,746.84,560.99
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,707.06,535.32
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,665.71,508.17
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,615.18,473.94
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,568.09,440.98
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,501.55,390.89
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,437.24,340.65
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,355.52,276.16
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,279.57,213.03
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,174.02,115.18
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,50.15,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.67,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,12.97,4.8
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,23.66,14.54
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,34.36,24.04
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,47.4,35.4
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,60.27,46.39
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,71.89,56.09
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,83.46,62.47
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,85.05,49.04
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,161.34,90.08
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,112.14,68.56
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,22.31,12.38
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,24.18,13.82
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,26.05,15.23
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,27.45,16.31
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,28.86,17.39
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,277.09,211.76
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,570.14,429.17
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,542.64,407.01
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,491.06,366.18
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,348.81,262.34
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,190.94,142.46
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,410.44,311.21
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,636.7,476.5
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,721.57,542.0
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,802.41,603.46
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,772.62,581.74
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,731.53,550.36
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,525.66,399.66
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,304.2,229.8
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,275.18,209.09
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,255.42,194.81
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,175.28,133.16
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,96.37,71.25
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,190.79,147.32
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,286.81,223.73
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,198.04,154.25
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,105.0,79.74
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,90.95,68.84
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,76.85,57.66
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,62.15,45.76
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,47.41,33.6
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,34.36,22.64
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,21.34,11.58
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,12.05,2.59
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.86,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,15.73,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,25.85,15.57
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,35.72,25.62
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,43.99,33.39
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,48.7,37.75
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,53.21,41.7
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,55.04,43.16
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,66.92,43.63
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,114.46,63.7
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,165.29,98.26
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,221.71,143.89
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,274.79,189.41
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,326.64,234.3
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,379.34,279.26
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,429.8,322.04
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,479.88,363.26
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,529.95,403.25
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,575.6,438.85
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,618.2,471.02
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,658.93,500.9
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,694.92,526.8
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,728.52,550.4
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,757.4,570.48
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,783.41,588.1
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,804.22,601.22
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,821.87,612.23
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,834.47,621.11
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,843.72,627.88
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,846.69,630.56
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,846.24,631.12
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,838.75,627.07
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,833.98,625.08
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,813.42,612.36
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,790.05,597.84
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,761.27,579.53
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,730.05,559.41
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,695.95,537.05
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,656.7,510.63
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,605.07,474.64
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,553.29,436.64
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,490.98,389.19
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,430.25,340.95
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,347.31,273.77
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,270.38,208.08
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,164.84,99.46
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,48.02,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,12.39,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,20.49,11.1
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,28.87,19.71
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,35.14,25.68
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,38.39,28.66
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,41.57,31.41
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,60.73,48.1
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,89.58,64.99
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,131.68,84.48
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,177.37,115.36
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,215.77,139.63
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,282.33,190.24
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,338.09,239.14
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,393.88,287.47
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,447.43,333.6
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,500.11,377.8
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,550.23,418.16
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,598.82,456.09
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,643.89,491.28
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,686.75,524.01
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,697.3,529.74
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,696.9,526.99
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,757.71,573.75
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,818.59,616.71
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,841.61,631.28
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,861.16,643.81
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,874.14,652.94
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,883.45,659.77
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,887.12,663.27
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,887.11,664.49
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,881.12,662.81
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,871.55,658.87
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,854.14,648.38
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,833.55,635.82
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,806.21,618.95
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,776.17,600.12
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,732.35,570.11
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,680.86,534.2
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,640.32,507.21
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,598.66,478.32
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,531.55,426.5
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,470.68,377.19
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,385.04,306.91
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,305.73,237.51
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,151.5,84.35
