Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,707.73,538.98
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,677.29,519.85
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,644.65,498.86
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,601.66,468.69
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,561.1,438.97
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,505.72,397.63
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,451.12,355.25
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,378.08,296.31
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,308.98,238.22
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,176.61,128.51
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,34.34,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,15.25,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,26.31,15.22
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,39.36,28.15
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,45.96,34.33
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,53.1,40.66
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,56.75,43.83
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,60.31,46.77
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,74.05,45.63
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,119.18,65.33
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,167.66,98.33
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,222.77,141.71
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,271.77,182.3
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,321.8,224.01
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,370.43,265.23
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,418.82,305.41
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,464.22,341.89
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,508.84,376.73
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,549.95,408.02
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,590.05,437.65
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,625.91,464.01
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,659.91,488.55
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,687.75,509.24
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,712.69,527.71
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,732.96,542.83
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,750.1,555.3
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,761.05,563.38
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,768.61,569.36
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,771.35,571.47
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,770.69,571.44
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,762.17,567.03
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,750.4,560.56
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,737.93,553.69
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,717.63,541.43
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,688.42,523.67
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,656.89,504.02
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,616.7,476.62
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,575.14,446.63
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,520.73,406.41
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,466.63,364.72
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,399.92,311.41
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,333.03,255.47
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,234.75,169.79
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,132.04,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,14.3,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,21.16,11.06
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,29.48,19.86
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,33.39,23.66
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,40.79,30.26
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,43.09,32.28
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,45.38,34.19
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,60.66,34.42
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,111.25,55.88
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,163.3,91.15
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,222.24,138.07
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,274.13,182.34
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,326.14,227.4
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,376.07,270.47
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,425.2,311.98
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,471.79,350.62
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,516.83,386.99
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,557.65,419.83
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,596.27,450.25
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,631.2,476.54
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,663.29,500.17
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,690.65,521.07
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,714.96,539.57
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,733.55,552.25
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,748.81,562.16
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,759.24,569.73
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,766.24,575.1
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,767.07,575.23
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,764.48,573.21
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,755.39,568.87
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,743.1,562.44
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,728.12,553.37
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,705.5,538.97
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,512.48,398.22
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,311.71,242.87
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,452.75,356.68
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,557.93,438.52
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,505.68,398.39
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,451.26,355.92
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,378.38,296.65
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,309.66,238.34
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,213.03,153.02
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,92.7,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,13.34,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,22.76,11.66
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,35.17,24.22
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,40.43,29.28
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,45.57,33.95
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,48.36,36.39
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,51.09,38.65
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,63.0,38.65
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,109.21,57.98
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,160.15,107.33
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,188.52,143.08
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,223.05,156.85
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,308.85,215.49
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,356.83,256.67
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,404.47,296.87
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,412.43,308.15
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,397.36,298.65
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,419.91,316.26
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,442.38,333.55
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,447.43,336.75
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,450.24,338.06
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,568.78,430.29
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,692.31,524.45
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,711.42,537.42
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,727.35,547.91
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,737.22,555.02
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,743.78,559.97
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,614.29,465.23
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,460.52,348.08
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,605.4,461.58
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,726.95,552.41
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,708.52,539.92
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,687.25,526.25
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,657.31,507.13
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,625.25,486.2
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,583.3,455.95
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,540.36,423.9
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,488.57,384.21
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,434.56,341.4
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,359.27,280.39
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,288.57,220.78
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,193.13,135.91
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,74.18,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,11.44,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,24.41,12.44
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,38.74,27.16
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,46.52,34.48
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,54.04,41.25
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,62.63,48.71
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,79.52,63.08
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,111.72,85.41
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,149.34,111.28
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,172.23,129.43
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,185.41,140.78
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,153.32,116.23
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,115.99,87.32
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,154.72,117.29
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,194.02,147.22
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,257.35,194.88
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,328.45,247.87
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,334.81,252.57
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,340.02,256.47
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,409.94,309.54
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,488.15,368.09
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,400.28,302.35
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,302.47,227.88
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,425.94,323.22
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,557.24,421.15
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,549.87,415.36
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,540.7,408.94
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,473.86,359.58
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,413.07,313.92
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,559.95,429.88
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,688.33,528.52
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,656.01,504.77
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,621.71,480.28
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,587.44,455.95
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,551.64,430.11
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,496.67,389.38
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,446.96,351.66
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,387.03,305.6
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,329.36,259.87
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,243.28,190.48
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,174.11,132.79
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,102.72,69.65
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.31,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.62,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,7.87,1.16
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,11.11,4.04
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,14.36,6.91
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,17.61,9.75
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,77.98,58.95
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,132.82,102.81
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,143.14,110.7
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,152.89,118.29
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,200.92,153.19
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,257.24,194.72
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,267.82,203.96
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,278.08,212.57
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,331.61,252.22
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,394.58,298.84
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,424.22,321.12
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,454.7,343.93
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,419.52,317.74
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,375.51,284.48
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,303.08,230.51
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,223.26,169.69
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,119.95,89.87
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,16.75,7.84
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,23.72,13.51
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,30.71,19.15
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,21.85,12.04
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.01,4.9
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.08,4.17
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.14,3.43
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.42,0.42
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,52.07,37.01
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,98.92,75.24
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,86.39,65.23
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,73.81,55.14
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,248.99,200.74
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,380.23,303.59
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,302.82,238.97
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,230.83,177.88
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,134.8,91.94
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,15.25,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.4,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,12.97,5.47
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,21.33,13.04
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,29.69,20.56
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,37.61,27.64
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,45.53,34.61
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,61.86,48.76
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,77.65,59.28
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,88.46,68.01
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,99.32,76.71
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,131.59,102.48
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,164.18,128.09
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,166.97,130.03
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,169.47,131.8
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,128.46,98.87
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,85.78,64.43
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,104.25,79.29
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,122.75,94.03
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,121.5,92.76
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,120.23,91.52
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,72.72,53.44
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,25.13,14.89
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,49.83,34.95
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,74.58,54.84
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,102.3,77.08
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,130.46,99.57
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,127.3,97.15
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,124.14,94.8
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,120.99,92.48
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,117.86,90.19
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,88.77,66.97
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,60.48,44.13
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,35.3,23.63
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,10.2,2.87
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,8.8,1.72
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.41,0.56
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,6.02,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.63,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.24,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.85,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.92,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.63,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,23.41,10.1
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,38.15,26.93
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,48.34,36.56
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,58.14,45.48
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,49.46,38.05
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,43.66,32.97
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,51.59,39.79
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,59.53,44.24
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,67.0,50.2
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,74.49,56.09
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,87.29,66.27
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,99.97,76.23
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,106.45,81.26
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,112.95,86.31
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,159.64,123.12
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,206.89,159.68
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,206.89,159.41
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,206.66,159.1
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,206.99,158.96
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,207.2,158.75
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,241.13,185.05
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,279.63,214.55
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,247.82,190.08
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,218.76,167.76
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,343.55,265.61
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,462.07,355.52
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,389.47,300.24
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,306.15,236.52
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,392.49,305.93
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,478.83,373.42
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,484.95,379.74
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,488.19,384.35
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,394.0,312.22
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,293.01,233.09
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,260.49,208.02
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,228.18,182.39
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,192.83,154.07
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,149.03,118.2
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,109.67,84.89
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,70.54,51.47
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,38.81,21.85
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,7.87,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,15.76,7.9
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,25.05,16.42
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,34.35,24.87
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,44.6,34.08
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,54.86,43.18
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,71.46,57.61
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,87.72,68.17
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,98.18,76.49
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,108.69,84.75
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,94.81,72.97
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,80.12,60.62
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,94.3,72.08
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,108.43,83.4
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,61.93,45.29
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.88,6.6
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,38.63,26.1
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,62.43,45.47
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,62.9,45.71
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,63.37,45.98
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,39.11,26.29
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,14.88,6.53
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,23.73,13.78
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,32.57,21.02
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,44.22,30.53
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,55.88,40.05
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,33.49,21.84
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,11.15,3.53
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,84.6,63.71
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,162.24,126.25
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,168.61,131.65
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,175.39,137.55
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,212.32,168.78
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,241.02,193.3
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,215.0,172.69
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,188.83,151.73
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,285.62,233.1
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,363.48,295.21
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,291.84,233.95
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,227.51,177.25
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,127.99,82.56
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,12.39,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.46,3.96
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.67,22.11
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,40.68,29.84
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,49.4,37.81
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,46.53,35.47
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,60.29,47.58
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,54.83,42.63
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,102.35,59.59
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,82.57,49.46
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,37.17,25.41
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,79.64,60.33
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,120.22,93.01
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,99.69,76.14
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,78.27,58.62
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,102.67,78.15
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,126.92,97.28
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,171.22,132.32
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,216.26,167.53
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,182.26,140.4
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,147.13,112.45
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,162.46,124.61
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,178.1,136.92
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,128.81,97.85
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,79.25,58.32
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,80.64,59.53
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,82.04,60.72
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,61.47,44.26
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,40.93,27.73
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,83.87,62.55
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,128.79,98.64
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,116.36,88.87
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,103.87,79.09
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,70.74,52.57
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,39.01,26.75
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,269.76,219.9
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,474.34,379.58
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,415.48,332.1
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,357.93,285.75
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,280.58,221.73
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,211.37,162.22
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,125.66,77.64
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,23.92,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,18.55,10.07
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,30.64,21.12
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,42.75,32.1
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,55.36,43.4
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,67.75,54.34
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,99.32,81.88
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,132.15,104.31
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,125.71,98.9
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,116.2,91.34
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,118.28,92.63
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,120.18,93.76
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,123.72,96.43
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,127.22,99.08
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,158.23,123.93
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,189.75,149.01
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,190.59,149.51
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,191.28,149.97
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,200.77,157.21
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,210.42,164.56
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,227.39,178.05
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,244.8,191.88
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,255.35,200.38
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,266.2,209.18
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,246.09,193.39
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,225.5,177.22
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,272.51,215.34
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,314.86,249.48
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,220.23,174.33
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,120.9,93.85
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,101.05,77.96
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,81.17,61.84
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,43.68,30.98
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,6.49,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,5.56,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.63,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.7,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.78,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.85,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
