Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,405.89,332.44
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,391.57,321.09
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,388.98,318.99
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,385.56,316.15
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,327.64,269.48
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,260.62,214.89
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,205.48,169.78
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,143.5,117.82
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,129.89,106.94
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,116.3,95.74
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,323.86,276.03
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,482.77,404.75
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,430.88,359.44
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,376.66,312.4
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,301.33,246.35
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,231.32,178.03
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,111.36,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,11.44,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,22.3,10.61
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,34.24,25.08
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,40.28,31.38
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,46.17,37.22
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,49.64,40.55
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,53.07,43.69
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,68.85,45.18
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,113.48,66.33
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,158.91,98.48
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,205.95,137.47
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,227.77,171.94
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,224.88,182.48
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,236.97,192.99
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,247.73,202.07
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,265.59,216.54
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,283.9,231.29
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,286.47,233.28
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,287.95,234.31
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,243.45,198.27
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,193.52,157.26
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,189.58,154.19
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,185.51,150.92
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,149.1,120.79
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,112.34,90.1
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,100.53,80.14
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,88.66,70.1
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,88.25,69.9
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,87.88,69.73
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,354.09,299.44
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,596.5,496.06
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,567.71,473.0
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,537.04,449.63
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,498.05,418.1
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,458.08,384.8
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,402.05,336.99
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,347.27,288.65
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,273.64,223.41
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,205.18,157.28
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,99.84,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,10.48,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,18.98,7.34
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,28.57,19.36
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,33.55,24.45
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,38.41,29.12
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,41.4,31.93
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,44.35,34.57
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,38.62,23.39
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,35.28,24.8
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,90.87,71.87
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,143.34,115.4
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,155.33,124.82
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,167.5,134.39
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,212.5,169.57
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,264.27,210.44
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,301.53,240.25
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,342.81,273.65
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,404.73,323.21
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,477.67,382.05
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,438.49,351.67
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,382.85,306.89
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,407.84,327.23
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,438.52,351.77
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,522.05,421.04
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,606.24,490.15
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,549.0,443.36
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,483.64,390.08
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,461.0,373.53
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,436.92,355.48
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,374.15,304.92
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,302.93,246.95
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,281.08,230.13
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,258.79,212.55
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,233.54,191.9
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,207.7,170.37
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,176.43,144.01
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,145.09,116.94
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,109.24,85.44
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,73.28,52.4
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,34.13,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,9.53,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,17.65,6.06
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,26.82,18.11
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,31.45,22.96
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,35.98,27.39
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,42.42,33.33
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,45.4,35.98
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,57.7,36.46
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,103.32,55.58
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,149.98,87.49
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,198.01,126.77
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,244.75,168.24
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,291.66,210.85
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,339.69,254.41
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,383.08,293.52
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,423.36,329.15
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,462.02,362.39
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,497.46,392.05
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,530.88,419.14
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,559.93,441.96
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,586.32,461.95
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,606.93,476.93
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,624.52,489.07
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,637.5,498.65
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,647.3,505.6
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,651.17,508.01
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,651.83,507.91
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,646.21,504.91
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,641.17,502.18
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,624.6,491.06
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,605.33,477.85
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,578.21,458.64
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,548.95,437.38
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,510.21,408.24
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,470.39,377.28
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,420.18,338.15
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,367.94,295.45
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,295.22,234.04
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,227.71,170.93
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,110.1,0.45
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,15.31,3.78
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,31.71,21.79
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,37.86,28.04
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,43.86,33.75
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,45.73,35.56
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,47.71,37.32
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,58.28,37.83
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,103.05,56.14
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,152.05,88.88
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,198.65,125.37
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,244.92,165.18
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,291.57,206.34
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,335.78,245.69
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,379.58,284.21
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,420.28,320.27
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,459.52,354.44
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,497.28,386.87
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,531.82,416.33
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,560.68,440.95
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,586.85,463.1
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,608.57,480.66
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,627.3,495.65
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,640.83,507.33
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,651.16,516.49
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,655.31,520.96
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,656.19,522.92
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,650.97,521.07
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,642.63,516.77
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,629.98,507.92
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,610.99,494.15
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,584.64,475.02
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,556.11,453.69
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,518.63,424.76
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,479.95,393.84
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,427.05,350.69
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,374.81,306.18
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,306.65,246.66
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,239.81,182.7
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,115.76,7.31
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,14.01,2.6
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,28.91,19.85
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,35.22,26.34
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,41.33,32.27
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,44.59,35.41
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,47.81,38.35
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,79.59,61.18
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,123.91,100.44
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,140.97,113.8
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,158.19,127.44
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,173.8,139.92
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,189.55,152.48
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,198.94,159.61
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,207.82,166.22
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,217.79,173.84
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,227.78,181.42
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,243.93,193.89
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,260.69,206.8
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,265.75,210.76
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,270.63,214.64
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,266.27,210.93
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,261.45,206.92
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,324.64,257.66
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,385.51,305.63
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,387.81,307.27
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,389.38,308.78
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,411.79,327.57
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,425.37,339.59
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,516.22,412.85
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,596.57,476.18
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,568.16,455.23
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,537.82,433.22
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,497.36,402.22
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,456.09,369.59
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,401.57,326.31
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,348.09,281.96
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,275.06,219.97
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,206.99,157.27
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,101.85,11.4
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,12.97,5.85
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,20.86,13.44
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,28.77,20.94
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,37.14,28.8
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,45.53,36.54
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,45.99,36.94
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,46.46,35.44
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,51.59,39.79
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,56.73,44.08
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,64.2,50.37
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,71.68,56.6
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,86.02,68.66
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,100.16,80.44
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,107.57,86.58
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,115.03,92.76
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,113.82,91.46
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,112.58,90.18
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,115.94,92.79
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,119.34,95.43
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,129.8,103.97
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,140.41,112.58
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,135.94,108.92
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,131.44,105.28
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,150.29,121.1
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,169.74,137.35
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,154.04,124.49
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,138.2,111.52
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,190.34,155.75
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,238.84,196.14
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,218.28,179.66
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,197.7,163.17
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,317.49,265.46
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,419.22,348.3
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,363.01,301.19
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,308.68,254.97
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,237.4,192.9
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,171.69,132.22
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,84.51,13.64
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.6,1.44
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,30.1,20.37
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,36.8,27.24
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,43.3,33.46
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,45.6,35.7
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,47.97,37.85
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,53.62,42.84
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,97.57,53.84
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,146.35,85.85
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,192.67,122.02
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,203.64,148.25
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,190.44,151.5
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,194.22,154.63
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,199.02,158.42
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,194.72,154.67
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,189.51,150.15
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,181.95,143.74
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,173.87,136.92
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,159.87,125.57
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,145.46,113.89
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,162.99,127.92
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,180.95,142.21
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,197.95,156.08
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,215.52,170.44
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,199.33,157.27
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,182.85,143.92
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,182.54,143.99
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,182.37,144.19
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,167.59,132.47
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,152.77,120.65
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,138.25,109.21
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,123.79,97.68
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,317.02,261.05
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,466.28,382.03
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,413.48,337.5
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,361.61,292.94
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,287.9,229.31
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,219.23,165.91
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,107.92,23.38
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,12.84,0.0
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,26.34,16.5
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,32.31,22.51
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,38.09,27.92
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,41.49,31.05
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,44.82,33.99
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,49.09,37.65
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,97.57,52.65
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,142.72,80.85
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,189.47,116.88
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,235.0,155.74
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,281.02,196.5
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,324.86,235.5
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,368.57,274.06
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,409.83,310.01
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,449.76,344.02
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,485.66,374.18
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,519.47,401.93
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,549.05,426.38
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,576.14,448.39
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,599.22,467.18
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,620.01,484.03
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,634.34,495.69
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,645.56,504.88
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,651.64,509.35
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,654.53,511.38
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,653.77,512.15
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,646.88,508.38
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,633.32,498.8
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,616.86,486.91
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,591.44,467.9
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,563.77,446.67
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,526.22,417.52
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,487.36,386.42
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,434.48,345.38
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,382.14,302.86
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,315.23,246.5
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,249.03,186.2
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,121.39,32.42
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,14.85,0.2
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,29.11,20.56
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,45.46,36.85
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,61.59,52.57
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,77.17,67.68
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,92.57,82.39
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,106.79,95.59
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,119.12,100.97
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,135.48,114.9
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,152.14,129.28
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,167.5,142.35
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,183.06,155.61
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,217.52,184.25
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,255.71,216.36
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,294.62,248.88
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,340.23,287.58
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,356.16,302.13
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,371.17,315.75
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,414.4,353.6
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,459.33,393.06
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,479.07,410.79
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,494.55,424.96
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,493.66,424.86
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,484.68,417.99
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,511.39,442.26
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,530.65,460.33
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,497.3,432.1
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,453.84,395.28
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,550.7,481.62
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,626.4,548.96
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,600.15,526.82
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,571.6,502.62
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,534.35,470.53
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,495.67,436.26
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,442.02,387.63
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,393.21,341.5
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,324.07,276.79
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,259.21,211.4
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,126.74,44.73
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,11.15,0.0
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,24.92,16.74
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,30.2,22.62
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,35.39,27.88
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,38.1,30.62
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,40.83,33.22
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,42.24,34.48
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,89.41,47.95
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,137.6,79.39
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,191.8,124.34
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,240.38,168.76
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,289.04,214.95
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,335.36,260.06
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,380.87,304.16
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,399.41,326.43
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,411.44,340.91
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,471.28,392.07
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,536.15,447.13
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,567.09,473.86
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,595.31,497.79
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,560.11,468.62
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,509.6,426.17
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,589.48,494.06
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,663.56,556.18
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,635.94,534.1
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,602.97,507.98
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,634.33,535.15
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,659.91,557.27
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,611.64,518.57
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,560.09,477.06
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,569.96,486.23
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,577.71,492.83
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,539.51,461.08
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,500.05,427.58
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,448.13,383.35
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,396.58,337.56
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,328.13,275.05
