Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,260.49,209.28
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,127.71,50.52
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,12.54,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,25.66,16.93
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,31.2,23.03
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,36.59,28.41
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,39.65,31.37
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,42.67,34.13
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,48.43,39.38
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,90.88,50.74
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,136.0,78.56
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,182.82,114.8
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,222.79,161.13
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,241.85,188.4
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,251.97,199.87
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,254.68,204.34
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,260.58,209.63
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,264.75,213.22
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,268.57,216.37
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,271.53,218.72
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,275.26,221.94
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,278.64,224.89
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,318.32,256.97
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,364.68,294.0
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,321.48,259.58
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,280.4,226.62
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,469.94,383.44
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,642.16,519.52
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,416.12,340.74
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,157.16,125.9
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,162.82,131.58
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,168.82,136.99
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,153.29,124.54
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,137.76,111.97
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,324.68,271.77
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,467.39,387.19
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,416.07,344.09
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,365.58,301.19
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,297.8,242.53
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,234.27,183.67
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,116.4,49.06
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,12.13,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,24.79,15.74
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,30.38,21.81
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,35.81,27.14
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,38.49,29.7
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,45.19,35.78
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,46.8,37.09
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,88.31,47.85
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,134.31,75.92
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,181.99,112.88
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,228.27,153.0
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,274.95,195.07
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,319.72,236.17
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,363.76,276.29
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,378.96,295.76
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,374.89,296.77
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,440.49,349.11
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,517.18,410.73
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,546.45,435.83
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,573.14,458.58
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,522.6,418.21
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,449.97,359.33
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,548.53,440.21
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,638.67,513.37
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,643.44,517.62
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,647.96,521.93
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,643.96,519.52
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,636.85,514.74
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,620.31,502.69
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,601.05,488.4
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,575.48,469.29
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,547.74,448.04
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,510.79,418.31
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,475.65,389.16
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,423.93,347.31
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,373.02,304.43
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,305.06,245.97
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,241.38,187.54
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,119.85,54.53
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,12.63,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,25.8,16.44
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,32.23,23.34
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,38.46,29.39
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,41.41,32.21
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,44.34,34.84
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,46.0,36.28
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,89.88,50.59
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,134.11,77.3
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,180.28,113.09
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,225.89,152.63
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,272.01,194.23
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,316.34,234.87
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,360.18,274.71
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,378.94,297.11
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,381.11,303.41
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,442.26,352.51
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,513.97,410.36
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,543.35,435.5
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,570.15,458.26
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,592.22,476.23
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,611.32,491.51
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,625.77,503.76
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,637.11,513.45
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,641.96,517.25
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,643.61,518.54
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,639.66,517.27
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,636.16,516.17
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,619.87,504.34
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,600.87,490.31
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,575.68,471.45
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,548.3,450.44
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,510.15,419.56
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,474.02,389.44
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,422.72,348.06
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,372.21,305.57
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,302.22,244.97
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,236.67,184.98
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,118.59,58.51
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,15.76,7.63
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,26.46,17.88
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,37.16,27.88
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,48.64,38.42
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,59.78,48.49
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,70.4,57.91
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,81.18,64.15
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,91.2,72.24
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,101.26,80.23
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,110.08,87.24
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,118.92,94.21
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,126.49,100.07
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,134.08,105.91
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,139.47,110.17
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,144.86,114.44
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,146.65,115.57
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,148.41,116.7
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,139.98,109.81
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,131.41,102.83
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,131.15,102.46
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,130.9,102.09
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,122.11,95.01
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,113.24,87.87
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,116.27,90.27
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,119.39,92.76
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,91.59,70.17
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,64.21,47.77
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,62.8,46.73
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,61.4,45.68
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,55.33,40.73
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,49.26,35.77
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,246.63,202.46
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,416.89,337.37
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,363.64,293.69
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,310.38,249.85
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,241.92,192.11
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,178.64,136.63
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,90.75,45.66
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,13.01,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,26.9,16.34
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,34.18,23.89
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,41.21,30.44
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,34.73,24.95
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,39.0,28.74
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,46.46,35.28
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,53.92,39.7
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,87.19,52.04
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,172.84,105.15
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,217.9,152.1
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,243.09,181.95
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,217.16,166.32
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,178.91,139.1
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,264.77,204.61
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,368.62,284.78
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,372.36,288.81
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,369.47,287.16
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,401.06,312.46
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,432.8,337.87
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,376.6,294.46
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,312.86,244.22
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,347.34,272.04
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,378.49,297.12
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,354.27,278.36
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,328.75,258.55
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,207.79,163.19
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,90.73,68.46
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,337.47,272.69
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,562.29,449.8
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,535.77,429.34
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,507.43,408.13
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,466.36,375.93
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,424.68,342.51
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,372.13,300.29
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,320.5,257.37
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,248.82,196.98
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,184.74,140.84
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,93.99,49.61
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,6.02,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,12.04,4.11
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,20.87,12.34
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,29.7,20.36
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,39.01,28.69
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,48.33,36.9
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,57.2,44.58
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,65.93,49.52
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,73.66,55.72
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,81.41,61.86
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,141.16,108.88
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,205.62,159.56
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,165.5,128.4
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,118.95,91.54
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,159.87,124.3
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,201.75,157.61
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,269.12,210.45
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,344.81,269.64
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,242.55,189.59
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,127.67,97.64
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,228.01,178.0
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,331.65,259.39
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,287.6,224.62
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,241.27,187.86
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,436.87,347.32
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,621.56,493.35
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,617.03,490.7
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,609.65,486.37
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,475.0,380.06
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,329.37,262.73
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,425.04,342.06
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,500.33,403.53
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,451.0,363.96
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,405.98,327.48
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,351.98,283.86
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,299.77,240.41
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,229.49,181.01
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,156.59,118.55
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,77.6,41.97
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,12.35,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,25.1,14.57
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,31.54,21.43
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,37.78,27.32
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,40.32,29.73
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,42.89,32.01
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,44.59,33.43
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,83.35,44.98
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,139.94,90.31
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,179.03,130.15
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,208.78,153.51
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,240.06,178.76
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,267.69,201.46
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,295.4,224.1
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,323.14,246.81
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,351.35,269.74
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,377.97,290.72
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,405.16,311.97
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,429.69,331.64
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,454.42,351.36
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,458.33,354.26
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,460.02,355.36
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,545.46,422.72
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,624.9,484.74
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,630.77,489.55
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,633.56,492.4
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,629.13,490.66
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,621.68,486.63
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,607.09,476.22
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,589.81,463.71
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,564.4,445.15
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,539.43,426.43
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,500.42,395.98
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,460.6,364.28
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,409.98,324.6
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,360.09,284.06
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,289.67,226.18
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,223.44,169.38
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,121.99,71.38
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,14.69,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,29.11,17.98
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,39.75,28.83
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,50.02,38.42
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,56.4,44.29
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,62.58,49.78
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,67.04,53.59
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,97.29,60.82
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,136.69,82.8
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,179.02,113.21
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,176.95,126.01
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,155.95,121.87
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,188.27,146.45
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,226.63,175.59
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,240.22,186.17
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,253.71,196.71
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,247.05,191.39
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,238.81,184.81
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,287.43,222.55
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,342.18,264.43
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,305.99,236.71
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,269.57,208.77
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,288.9,224.27
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,308.97,240.1
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,298.98,232.77
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,288.46,225.16
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,336.07,263.65
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,376.47,296.16
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,476.44,375.65
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,559.74,440.78
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,531.99,420.58
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,502.44,399.45
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,461.06,368.17
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,419.0,335.57
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,364.4,292.35
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,314.31,251.29
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,248.71,196.7
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,187.51,143.92
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,112.01,68.49
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,21.5,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,15.42,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,30.05,18.45
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,44.31,32.36
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,56.3,43.35
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,64.03,50.36
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,71.52,56.93
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,76.85,61.44
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,105.78,69.45
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,146.74,102.83
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,166.56,125.85
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,190.03,144.88
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,209.02,160.45
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,238.93,182.85
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,275.83,211.09
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,321.49,245.76
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,376.9,288.75
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,426.07,326.97
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,484.14,372.39
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,511.92,395.3
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,537.67,416.34
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,474.03,368.03
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,390.58,302.88
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,408.53,317.66
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,432.49,336.7
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,399.25,310.83
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,370.3,288.16
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,377.07,295.06
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,382.96,301.25
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,421.44,332.92
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,458.24,362.89
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,489.83,389.3
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,520.49,414.32
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,483.5,385.19
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,445.52,354.98
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,394.67,315.16
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,344.49,274.44
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,278.58,219.47
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,216.32,165.63
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,121.45,76.36
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.39,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,14.15,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,27.49,16.94
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,43.21,32.54
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,58.61,47.01
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,74.02,61.3
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,89.08,75.06
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,103.46,88.0
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,122.6,98.29
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,142.57,113.63
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,162.71,129.82
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,177.38,142.52
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,190.91,154.3
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,187.02,151.45
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,182.83,148.14
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,248.42,200.75
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,326.87,264.37
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,322.5,261.76
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,314.13,255.43
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,376.22,306.77
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,443.08,362.01
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,418.37,342.02
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,384.48,314.27
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,386.52,316.47
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,387.82,318.0
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,426.99,350.65
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,460.13,378.26
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,452.67,372.98
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,443.72,366.59
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,411.23,340.54
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,377.9,313.62
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,494.59,413.53
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,594.04,496.95
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,558.57,467.61
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,521.52,436.8
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,472.89,395.92
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,424.2,353.48
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,356.04,293.57
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,296.34,237.94
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,161.5,110.17
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.2,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.6,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,23.06,13.51
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,39.94,30.09
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,56.54,45.73
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,72.19,60.23
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,87.67,74.28
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,102.24,87.23
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,114.04,92.23
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,129.53,104.87
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,139.13,112.78
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,170.96,137.09
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,211.9,169.17
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,241.69,192.51
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,278.56,222.08
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,267.58,215.1
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,250.91,202.74
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,210.75,170.48
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,166.24,134.09
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,239.87,194.64
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,317.1,256.84
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,265.15,214.82
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,206.55,167.09
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,138.78,111.58
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,70.78,54.7
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,106.66,85.1
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,143.57,116.04
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,98.76,78.6
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,54.88,41.53
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,39.96,28.85
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,25.07,16.07
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,22.74,14.14
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,20.41,12.19
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,17.62,9.78
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,14.83,7.36
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,12.04,4.93
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,9.26,2.47
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,6.94,0.37
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.62,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.31,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
